Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180970,Mead Vale,2024-01-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,17.91
180970,Mead Vale,2024-01-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,26.04
180970,Mead Vale,2024-01-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,21.84
180970,Mead Vale,2024-01-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
180970,Mead Vale,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
180970,Mead Vale,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
180970,Mead Vale,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
180970,Mead Vale,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
180970,Mead Vale,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
180970,Mead Vale,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
180970,Mead Vale,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.43
180970,Mead Vale,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.99
180970,Mead Vale,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.09
180970,Mead Vale,2024-01-23T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
180970,Mead Vale,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.9
180970,Mead Vale,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.1
180970,Mead Vale,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.0
180970,Mead Vale,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
180970,Mead Vale,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
180970,Mead Vale,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
180970,Mead Vale,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.71
180970,Mead Vale,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.25
180970,Mead Vale,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.27
180970,Mead Vale,2024-01-23T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
180970,Mead Vale,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.5
180970,Mead Vale,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.4
180970,Mead Vale,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.9
180970,Mead Vale,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
180970,Mead Vale,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
180970,Mead Vale,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
180970,Mead Vale,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.72
180970,Mead Vale,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.73
180970,Mead Vale,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.18
180970,Mead Vale,2024-01-23T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
180970,Mead Vale,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
180970,Mead Vale,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.3
180970,Mead Vale,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
180970,Mead Vale,2024-01-23T18:20:00.000+00:00,transformer,,Temperature,C,23.2
180970,Mead Vale,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
180970,Mead Vale,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
180970,Mead Vale,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
180970,Mead Vale,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
180970,Mead Vale,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
180970,Mead Vale,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
180970,Mead Vale,2024-01-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
180970,Mead Vale,2024-01-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
180970,Mead Vale,2024-01-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
180970,Mead Vale,2024-01-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,17.86
180970,Mead Vale,2024-01-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,29.96
180970,Mead Vale,2024-01-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,20.53
180970,Mead Vale,2024-01-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,64.3
180970,Mead Vale,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
180970,Mead Vale,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
180970,Mead Vale,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
180970,Mead Vale,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
180970,Mead Vale,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
180970,Mead Vale,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
180970,Mead Vale,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.56
180970,Mead Vale,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.79
180970,Mead Vale,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.98
180970,Mead Vale,2024-01-23T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.5
180970,Mead Vale,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.7
180970,Mead Vale,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.8
180970,Mead Vale,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
180970,Mead Vale,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
180970,Mead Vale,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
180970,Mead Vale,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
180970,Mead Vale,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.12
180970,Mead Vale,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.09
180970,Mead Vale,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.57
180970,Mead Vale,2024-01-23T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
180970,Mead Vale,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.3
180970,Mead Vale,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.0
180970,Mead Vale,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.3
180970,Mead Vale,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
180970,Mead Vale,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
180970,Mead Vale,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
180970,Mead Vale,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.2
180970,Mead Vale,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.62
180970,Mead Vale,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.47
180970,Mead Vale,2024-01-23T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
180970,Mead Vale,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.3
180970,Mead Vale,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.9
180970,Mead Vale,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.3
180970,Mead Vale,2024-01-23T18:10:00.000+00:00,transformer,,Temperature,C,23.1
180970,Mead Vale,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
180970,Mead Vale,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
180970,Mead Vale,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
180970,Mead Vale,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
180970,Mead Vale,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
180970,Mead Vale,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
180970,Mead Vale,2024-01-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
180970,Mead Vale,2024-01-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
180970,Mead Vale,2024-01-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
180970,Mead Vale,2024-01-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,19.89
180970,Mead Vale,2024-01-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,23.5
180970,Mead Vale,2024-01-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,24.02
180970,Mead Vale,2024-01-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
180970,Mead Vale,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
180970,Mead Vale,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
180970,Mead Vale,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
180970,Mead Vale,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
180970,Mead Vale,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
180970,Mead Vale,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
180970,Mead Vale,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.47
180970,Mead Vale,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.03
180970,Mead Vale,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.54
180970,Mead Vale,2024-01-23T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.0
180970,Mead Vale,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
180970,Mead Vale,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.5
180970,Mead Vale,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.9
180970,Mead Vale,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
180970,Mead Vale,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
180970,Mead Vale,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
180970,Mead Vale,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.58
180970,Mead Vale,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.63
180970,Mead Vale,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.49
180970,Mead Vale,2024-01-23T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
180970,Mead Vale,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.9
180970,Mead Vale,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.7
180970,Mead Vale,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.7
180970,Mead Vale,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
180970,Mead Vale,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
180970,Mead Vale,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
180970,Mead Vale,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.85
180970,Mead Vale,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.2
180970,Mead Vale,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.46
180970,Mead Vale,2024-01-23T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
180970,Mead Vale,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
180970,Mead Vale,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.5
180970,Mead Vale,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
180970,Mead Vale,2024-01-23T18:00:00.000+00:00,transformer,,Temperature,C,23.1
180970,Mead Vale,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
180970,Mead Vale,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
180970,Mead Vale,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
180970,Mead Vale,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
180970,Mead Vale,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
180970,Mead Vale,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
180970,Mead Vale,2024-01-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
180970,Mead Vale,2024-01-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
180970,Mead Vale,2024-01-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
180970,Mead Vale,2024-01-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,16.89
180970,Mead Vale,2024-01-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,25.86
180970,Mead Vale,2024-01-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,21.49
180970,Mead Vale,2024-01-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
180970,Mead Vale,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
180970,Mead Vale,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
180970,Mead Vale,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
180970,Mead Vale,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
180970,Mead Vale,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
180970,Mead Vale,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
180970,Mead Vale,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.17
180970,Mead Vale,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.21
180970,Mead Vale,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.76
180970,Mead Vale,2024-01-23T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.7
180970,Mead Vale,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
180970,Mead Vale,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.6
180970,Mead Vale,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
180970,Mead Vale,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
180970,Mead Vale,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
180970,Mead Vale,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
180970,Mead Vale,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.82
180970,Mead Vale,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.35
180970,Mead Vale,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.39
180970,Mead Vale,2024-01-23T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.2
180970,Mead Vale,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.8
180970,Mead Vale,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.7
180970,Mead Vale,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.5
180970,Mead Vale,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
180970,Mead Vale,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
180970,Mead Vale,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
180970,Mead Vale,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.7
180970,Mead Vale,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.8
180970,Mead Vale,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.62
180970,Mead Vale,2024-01-23T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
180970,Mead Vale,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
180970,Mead Vale,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.5
180970,Mead Vale,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
180970,Mead Vale,2024-01-23T17:50:00.000+00:00,transformer,,Temperature,C,23.1
180970,Mead Vale,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
180970,Mead Vale,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
180970,Mead Vale,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
180970,Mead Vale,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
180970,Mead Vale,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
180970,Mead Vale,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
180970,Mead Vale,2024-01-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
180970,Mead Vale,2024-01-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
180970,Mead Vale,2024-01-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
180970,Mead Vale,2024-01-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,15.7
180970,Mead Vale,2024-01-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,24.36
180970,Mead Vale,2024-01-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,20.78
180970,Mead Vale,2024-01-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
180970,Mead Vale,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
180970,Mead Vale,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
180970,Mead Vale,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
180970,Mead Vale,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
180970,Mead Vale,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
180970,Mead Vale,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
180970,Mead Vale,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.43
180970,Mead Vale,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.62
180970,Mead Vale,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.68
180970,Mead Vale,2024-01-23T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.5
180970,Mead Vale,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
180970,Mead Vale,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.6
180970,Mead Vale,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
180970,Mead Vale,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
180970,Mead Vale,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
180970,Mead Vale,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
180970,Mead Vale,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.22
180970,Mead Vale,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.21
180970,Mead Vale,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.78
180970,Mead Vale,2024-01-23T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.2
180970,Mead Vale,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.4
180970,Mead Vale,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
180970,Mead Vale,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.0
180970,Mead Vale,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
180970,Mead Vale,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
180970,Mead Vale,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
180970,Mead Vale,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.8
180970,Mead Vale,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.24
180970,Mead Vale,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.95
180970,Mead Vale,2024-01-23T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
180970,Mead Vale,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
180970,Mead Vale,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.1
180970,Mead Vale,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
180970,Mead Vale,2024-01-23T17:40:00.000+00:00,transformer,,Temperature,C,23.0
180970,Mead Vale,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
180970,Mead Vale,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
180970,Mead Vale,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
180970,Mead Vale,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
180970,Mead Vale,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
180970,Mead Vale,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
180970,Mead Vale,2024-01-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
180970,Mead Vale,2024-01-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
180970,Mead Vale,2024-01-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
180970,Mead Vale,2024-01-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,17.46
180970,Mead Vale,2024-01-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,23.06
180970,Mead Vale,2024-01-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,18.41
180970,Mead Vale,2024-01-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
180970,Mead Vale,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
180970,Mead Vale,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
180970,Mead Vale,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
180970,Mead Vale,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
180970,Mead Vale,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
180970,Mead Vale,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
180970,Mead Vale,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.91
180970,Mead Vale,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.04
180970,Mead Vale,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.63
180970,Mead Vale,2024-01-23T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.6
180970,Mead Vale,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.6
180970,Mead Vale,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.1
180970,Mead Vale,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
180970,Mead Vale,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
180970,Mead Vale,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
180970,Mead Vale,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
180970,Mead Vale,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.15
180970,Mead Vale,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.17
180970,Mead Vale,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.63
180970,Mead Vale,2024-01-23T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
180970,Mead Vale,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.0
180970,Mead Vale,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.3
180970,Mead Vale,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.4
180970,Mead Vale,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
180970,Mead Vale,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
180970,Mead Vale,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
180970,Mead Vale,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.33
180970,Mead Vale,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.18
180970,Mead Vale,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.4
180970,Mead Vale,2024-01-23T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
180970,Mead Vale,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
180970,Mead Vale,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.9
180970,Mead Vale,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
180970,Mead Vale,2024-01-23T17:30:00.000+00:00,transformer,,Temperature,C,23.0
180970,Mead Vale,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
180970,Mead Vale,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
180970,Mead Vale,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
180970,Mead Vale,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
180970,Mead Vale,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
180970,Mead Vale,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
180970,Mead Vale,2024-01-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
180970,Mead Vale,2024-01-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
180970,Mead Vale,2024-01-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
180970,Mead Vale,2024-01-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,21.39
180970,Mead Vale,2024-01-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,22.4
180970,Mead Vale,2024-01-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,16.66
180970,Mead Vale,2024-01-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
180970,Mead Vale,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
180970,Mead Vale,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
180970,Mead Vale,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
180970,Mead Vale,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
180970,Mead Vale,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
180970,Mead Vale,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
180970,Mead Vale,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.69
180970,Mead Vale,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.4
180970,Mead Vale,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.55
180970,Mead Vale,2024-01-23T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.3
180970,Mead Vale,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.3
180970,Mead Vale,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.4
180970,Mead Vale,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.2
180970,Mead Vale,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
180970,Mead Vale,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
180970,Mead Vale,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
180970,Mead Vale,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.62
180970,Mead Vale,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.86
180970,Mead Vale,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.26
180970,Mead Vale,2024-01-23T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.5
180970,Mead Vale,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.4
180970,Mead Vale,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.6
180970,Mead Vale,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.0
180970,Mead Vale,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
180970,Mead Vale,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
180970,Mead Vale,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
180970,Mead Vale,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.17
180970,Mead Vale,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.94
180970,Mead Vale,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.62
180970,Mead Vale,2024-01-23T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
180970,Mead Vale,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.8
180970,Mead Vale,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.1
180970,Mead Vale,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
180970,Mead Vale,2024-01-23T17:20:00.000+00:00,transformer,,Temperature,C,22.9
180970,Mead Vale,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
180970,Mead Vale,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
180970,Mead Vale,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
180970,Mead Vale,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
180970,Mead Vale,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
180970,Mead Vale,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
180970,Mead Vale,2024-01-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
180970,Mead Vale,2024-01-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
180970,Mead Vale,2024-01-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
180970,Mead Vale,2024-01-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,22.48
180970,Mead Vale,2024-01-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,25.2
180970,Mead Vale,2024-01-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,17.44
180970,Mead Vale,2024-01-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,51.9
180970,Mead Vale,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
180970,Mead Vale,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
180970,Mead Vale,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
180970,Mead Vale,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
180970,Mead Vale,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
180970,Mead Vale,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
180970,Mead Vale,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.59
180970,Mead Vale,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.71
180970,Mead Vale,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.49
180970,Mead Vale,2024-01-23T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.6
180970,Mead Vale,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.5
180970,Mead Vale,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.4
180970,Mead Vale,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.6
180970,Mead Vale,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
180970,Mead Vale,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
180970,Mead Vale,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
180970,Mead Vale,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.89
180970,Mead Vale,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.52
180970,Mead Vale,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.15
180970,Mead Vale,2024-01-23T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.8
180970,Mead Vale,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.5
180970,Mead Vale,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.5
180970,Mead Vale,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.5
180970,Mead Vale,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
180970,Mead Vale,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
180970,Mead Vale,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
180970,Mead Vale,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.05
180970,Mead Vale,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.37
180970,Mead Vale,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.41
180970,Mead Vale,2024-01-23T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
180970,Mead Vale,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
180970,Mead Vale,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.6
180970,Mead Vale,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
180970,Mead Vale,2024-01-23T17:10:00.000+00:00,transformer,,Temperature,C,22.9
180970,Mead Vale,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
180970,Mead Vale,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
180970,Mead Vale,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
180970,Mead Vale,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
180970,Mead Vale,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
180970,Mead Vale,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
180970,Mead Vale,2024-01-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
180970,Mead Vale,2024-01-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
180970,Mead Vale,2024-01-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
180970,Mead Vale,2024-01-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,22.53
180970,Mead Vale,2024-01-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,25.6
180970,Mead Vale,2024-01-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,17.06
180970,Mead Vale,2024-01-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,52.1
180970,Mead Vale,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
180970,Mead Vale,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
180970,Mead Vale,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
180970,Mead Vale,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
180970,Mead Vale,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
180970,Mead Vale,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
180970,Mead Vale,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.75
180970,Mead Vale,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,18.16
180970,Mead Vale,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.34
180970,Mead Vale,2024-01-23T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,59.5
180970,Mead Vale,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.7
180970,Mead Vale,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.5
180970,Mead Vale,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.9
180970,Mead Vale,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
180970,Mead Vale,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
180970,Mead Vale,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
180970,Mead Vale,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.71
180970,Mead Vale,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.01
180970,Mead Vale,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.17
180970,Mead Vale,2024-01-23T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
180970,Mead Vale,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.4
180970,Mead Vale,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.1
180970,Mead Vale,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.8
180970,Mead Vale,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
180970,Mead Vale,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
180970,Mead Vale,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
180970,Mead Vale,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.39
180970,Mead Vale,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.05
180970,Mead Vale,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.19
180970,Mead Vale,2024-01-23T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
180970,Mead Vale,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
180970,Mead Vale,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.7
180970,Mead Vale,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
180970,Mead Vale,2024-01-23T17:00:00.000+00:00,transformer,,Temperature,C,22.9
180970,Mead Vale,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
180970,Mead Vale,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
180970,Mead Vale,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
180970,Mead Vale,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
180970,Mead Vale,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
180970,Mead Vale,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
180970,Mead Vale,2024-01-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
180970,Mead Vale,2024-01-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
180970,Mead Vale,2024-01-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
180970,Mead Vale,2024-01-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,23.85
180970,Mead Vale,2024-01-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,31.22
180970,Mead Vale,2024-01-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,14.7
180970,Mead Vale,2024-01-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,69.6
180970,Mead Vale,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
180970,Mead Vale,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
180970,Mead Vale,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
180970,Mead Vale,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
180970,Mead Vale,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
180970,Mead Vale,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
180970,Mead Vale,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.92
180970,Mead Vale,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.25
180970,Mead Vale,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.75
180970,Mead Vale,2024-01-23T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,54.7
180970,Mead Vale,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
180970,Mead Vale,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.0
180970,Mead Vale,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
180970,Mead Vale,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
180970,Mead Vale,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
180970,Mead Vale,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
180970,Mead Vale,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.58
180970,Mead Vale,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.83
180970,Mead Vale,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.17
180970,Mead Vale,2024-01-23T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.3
180970,Mead Vale,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.4
180970,Mead Vale,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.0
180970,Mead Vale,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.8
180970,Mead Vale,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
180970,Mead Vale,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
180970,Mead Vale,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
180970,Mead Vale,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.47
180970,Mead Vale,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.86
180970,Mead Vale,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.76
180970,Mead Vale,2024-01-23T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
180970,Mead Vale,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
180970,Mead Vale,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.0
180970,Mead Vale,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
180970,Mead Vale,2024-01-23T16:50:00.000+00:00,transformer,,Temperature,C,22.8
180970,Mead Vale,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
180970,Mead Vale,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
180970,Mead Vale,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
180970,Mead Vale,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
180970,Mead Vale,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
180970,Mead Vale,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
180970,Mead Vale,2024-01-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
180970,Mead Vale,2024-01-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
180970,Mead Vale,2024-01-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
180970,Mead Vale,2024-01-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,20.97
180970,Mead Vale,2024-01-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,31.94
180970,Mead Vale,2024-01-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,17.67
180970,Mead Vale,2024-01-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,64.7
180970,Mead Vale,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
180970,Mead Vale,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
180970,Mead Vale,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
180970,Mead Vale,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
180970,Mead Vale,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
180970,Mead Vale,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
180970,Mead Vale,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.49
180970,Mead Vale,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.56
180970,Mead Vale,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.11
180970,Mead Vale,2024-01-23T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.5
180970,Mead Vale,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.4
180970,Mead Vale,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.9
180970,Mead Vale,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
180970,Mead Vale,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
180970,Mead Vale,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
180970,Mead Vale,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
180970,Mead Vale,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.85
180970,Mead Vale,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.4
180970,Mead Vale,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.38
180970,Mead Vale,2024-01-23T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
180970,Mead Vale,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.4
180970,Mead Vale,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.6
180970,Mead Vale,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.5
180970,Mead Vale,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
180970,Mead Vale,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
180970,Mead Vale,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
180970,Mead Vale,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.23
180970,Mead Vale,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.21
180970,Mead Vale,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.16
180970,Mead Vale,2024-01-23T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
180970,Mead Vale,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
180970,Mead Vale,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.1
180970,Mead Vale,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.6
180970,Mead Vale,2024-01-23T16:40:00.000+00:00,transformer,,Temperature,C,22.8
180970,Mead Vale,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
180970,Mead Vale,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
180970,Mead Vale,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
180970,Mead Vale,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
180970,Mead Vale,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
180970,Mead Vale,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
180970,Mead Vale,2024-01-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
180970,Mead Vale,2024-01-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
180970,Mead Vale,2024-01-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
180970,Mead Vale,2024-01-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,14.57
180970,Mead Vale,2024-01-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,24.17
180970,Mead Vale,2024-01-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,21.65
180970,Mead Vale,2024-01-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
180970,Mead Vale,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
180970,Mead Vale,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
180970,Mead Vale,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
180970,Mead Vale,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
180970,Mead Vale,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
180970,Mead Vale,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
180970,Mead Vale,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.79
180970,Mead Vale,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.4
180970,Mead Vale,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.29
180970,Mead Vale,2024-01-23T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.1
180970,Mead Vale,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.8
180970,Mead Vale,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.2
180970,Mead Vale,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.5
180970,Mead Vale,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
180970,Mead Vale,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
180970,Mead Vale,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
180970,Mead Vale,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.75
180970,Mead Vale,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.75
180970,Mead Vale,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.79
180970,Mead Vale,2024-01-23T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
180970,Mead Vale,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.7
180970,Mead Vale,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.3
180970,Mead Vale,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.1
180970,Mead Vale,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
180970,Mead Vale,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
180970,Mead Vale,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
180970,Mead Vale,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.21
180970,Mead Vale,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.1
180970,Mead Vale,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.25
180970,Mead Vale,2024-01-23T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
180970,Mead Vale,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
180970,Mead Vale,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.9
180970,Mead Vale,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
180970,Mead Vale,2024-01-23T16:30:00.000+00:00,transformer,,Temperature,C,22.8
180970,Mead Vale,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
180970,Mead Vale,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
180970,Mead Vale,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
180970,Mead Vale,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
180970,Mead Vale,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
180970,Mead Vale,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
180970,Mead Vale,2024-01-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
180970,Mead Vale,2024-01-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
180970,Mead Vale,2024-01-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
180970,Mead Vale,2024-01-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,17.75
180970,Mead Vale,2024-01-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,23.25
180970,Mead Vale,2024-01-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,18.33
180970,Mead Vale,2024-01-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,47.9
180970,Mead Vale,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
180970,Mead Vale,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
180970,Mead Vale,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
180970,Mead Vale,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
180970,Mead Vale,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
180970,Mead Vale,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
180970,Mead Vale,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.33
180970,Mead Vale,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.36
180970,Mead Vale,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.64
180970,Mead Vale,2024-01-23T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
180970,Mead Vale,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.9
