Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180970,Mead Vale,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.8
180970,Mead Vale,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
180970,Mead Vale,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
180970,Mead Vale,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
180970,Mead Vale,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
180970,Mead Vale,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.2
180970,Mead Vale,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.24
180970,Mead Vale,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.18
180970,Mead Vale,2024-01-23T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
180970,Mead Vale,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.9
180970,Mead Vale,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.0
180970,Mead Vale,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.9
180970,Mead Vale,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
180970,Mead Vale,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
180970,Mead Vale,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
180970,Mead Vale,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.21
180970,Mead Vale,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.25
180970,Mead Vale,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.2
180970,Mead Vale,2024-01-23T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
180970,Mead Vale,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
180970,Mead Vale,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.6
180970,Mead Vale,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
180970,Mead Vale,2024-01-23T16:20:00.000+00:00,transformer,,Temperature,C,22.7
180970,Mead Vale,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
180970,Mead Vale,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
180970,Mead Vale,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
180970,Mead Vale,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
180970,Mead Vale,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
180970,Mead Vale,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
180970,Mead Vale,2024-01-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
180970,Mead Vale,2024-01-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
180970,Mead Vale,2024-01-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
180970,Mead Vale,2024-01-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,12.75
180970,Mead Vale,2024-01-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,20.85
180970,Mead Vale,2024-01-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,12.01
180970,Mead Vale,2024-01-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,47.9
180970,Mead Vale,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
180970,Mead Vale,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
180970,Mead Vale,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
180970,Mead Vale,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
180970,Mead Vale,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
180970,Mead Vale,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
180970,Mead Vale,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.48
180970,Mead Vale,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.98
180970,Mead Vale,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.55
180970,Mead Vale,2024-01-23T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
180970,Mead Vale,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.7
180970,Mead Vale,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.9
180970,Mead Vale,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
180970,Mead Vale,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
180970,Mead Vale,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
180970,Mead Vale,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
180970,Mead Vale,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.46
180970,Mead Vale,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.05
180970,Mead Vale,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.97
180970,Mead Vale,2024-01-23T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
180970,Mead Vale,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.0
180970,Mead Vale,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
180970,Mead Vale,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
180970,Mead Vale,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
180970,Mead Vale,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
180970,Mead Vale,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
180970,Mead Vale,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.17
180970,Mead Vale,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.94
180970,Mead Vale,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.87
180970,Mead Vale,2024-01-23T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
180970,Mead Vale,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.5
180970,Mead Vale,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.5
180970,Mead Vale,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
180970,Mead Vale,2024-01-23T16:10:00.000+00:00,transformer,,Temperature,C,22.7
180970,Mead Vale,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
180970,Mead Vale,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
180970,Mead Vale,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
180970,Mead Vale,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
180970,Mead Vale,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
180970,Mead Vale,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
180970,Mead Vale,2024-01-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
180970,Mead Vale,2024-01-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
180970,Mead Vale,2024-01-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
180970,Mead Vale,2024-01-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,12.12
180970,Mead Vale,2024-01-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,15.98
180970,Mead Vale,2024-01-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,9.39
180970,Mead Vale,2024-01-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,39.5
180970,Mead Vale,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
180970,Mead Vale,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
180970,Mead Vale,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
180970,Mead Vale,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
180970,Mead Vale,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
180970,Mead Vale,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
180970,Mead Vale,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.33
180970,Mead Vale,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.97
180970,Mead Vale,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.39
180970,Mead Vale,2024-01-23T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
180970,Mead Vale,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.2
180970,Mead Vale,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
180970,Mead Vale,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
180970,Mead Vale,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
180970,Mead Vale,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
180970,Mead Vale,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
180970,Mead Vale,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.3
180970,Mead Vale,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.78
180970,Mead Vale,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
180970,Mead Vale,2024-01-23T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
180970,Mead Vale,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.4
180970,Mead Vale,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
180970,Mead Vale,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.3
180970,Mead Vale,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
180970,Mead Vale,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
180970,Mead Vale,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
180970,Mead Vale,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.52
180970,Mead Vale,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.11
180970,Mead Vale,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.95
180970,Mead Vale,2024-01-23T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
180970,Mead Vale,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
180970,Mead Vale,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
180970,Mead Vale,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
180970,Mead Vale,2024-01-23T16:00:00.000+00:00,transformer,,Temperature,C,22.6
180970,Mead Vale,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
180970,Mead Vale,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
180970,Mead Vale,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
180970,Mead Vale,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
180970,Mead Vale,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
180970,Mead Vale,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
180970,Mead Vale,2024-01-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
180970,Mead Vale,2024-01-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
180970,Mead Vale,2024-01-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
180970,Mead Vale,2024-01-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,12.15
180970,Mead Vale,2024-01-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,11.87
180970,Mead Vale,2024-01-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,13.33
180970,Mead Vale,2024-01-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,29.6
180970,Mead Vale,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
180970,Mead Vale,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
180970,Mead Vale,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
180970,Mead Vale,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
180970,Mead Vale,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
180970,Mead Vale,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
180970,Mead Vale,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.7
180970,Mead Vale,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.4
180970,Mead Vale,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.83
180970,Mead Vale,2024-01-23T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
180970,Mead Vale,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.8
180970,Mead Vale,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.4
180970,Mead Vale,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
180970,Mead Vale,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
180970,Mead Vale,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
180970,Mead Vale,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
180970,Mead Vale,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.58
180970,Mead Vale,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
180970,Mead Vale,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.67
180970,Mead Vale,2024-01-23T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
180970,Mead Vale,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.7
180970,Mead Vale,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
180970,Mead Vale,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.6
180970,Mead Vale,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
180970,Mead Vale,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
180970,Mead Vale,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
180970,Mead Vale,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.82
180970,Mead Vale,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.99
180970,Mead Vale,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.7
180970,Mead Vale,2024-01-23T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
180970,Mead Vale,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
180970,Mead Vale,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
180970,Mead Vale,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
180970,Mead Vale,2024-01-23T15:50:00.000+00:00,transformer,,Temperature,C,22.6
180970,Mead Vale,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
180970,Mead Vale,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
180970,Mead Vale,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
180970,Mead Vale,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
180970,Mead Vale,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
180970,Mead Vale,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
180970,Mead Vale,2024-01-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
180970,Mead Vale,2024-01-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
180970,Mead Vale,2024-01-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
180970,Mead Vale,2024-01-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,11.11
180970,Mead Vale,2024-01-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.38
180970,Mead Vale,2024-01-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,13.2
180970,Mead Vale,2024-01-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,30.6
180970,Mead Vale,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
180970,Mead Vale,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
180970,Mead Vale,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
180970,Mead Vale,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
180970,Mead Vale,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
180970,Mead Vale,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
180970,Mead Vale,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.45
180970,Mead Vale,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.96
180970,Mead Vale,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.54
180970,Mead Vale,2024-01-23T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
180970,Mead Vale,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.2
180970,Mead Vale,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.5
180970,Mead Vale,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.9
180970,Mead Vale,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
180970,Mead Vale,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
180970,Mead Vale,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
180970,Mead Vale,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.28
180970,Mead Vale,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.72
180970,Mead Vale,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.5
180970,Mead Vale,2024-01-23T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
180970,Mead Vale,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.7
180970,Mead Vale,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
180970,Mead Vale,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.5
180970,Mead Vale,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
180970,Mead Vale,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
180970,Mead Vale,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
180970,Mead Vale,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.7
180970,Mead Vale,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.65
180970,Mead Vale,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.71
180970,Mead Vale,2024-01-23T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
180970,Mead Vale,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
180970,Mead Vale,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
180970,Mead Vale,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
180970,Mead Vale,2024-01-23T15:40:00.000+00:00,transformer,,Temperature,C,22.5
180970,Mead Vale,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
180970,Mead Vale,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
180970,Mead Vale,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
180970,Mead Vale,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
180970,Mead Vale,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
180970,Mead Vale,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
180970,Mead Vale,2024-01-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
180970,Mead Vale,2024-01-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
180970,Mead Vale,2024-01-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
180970,Mead Vale,2024-01-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,12.42
180970,Mead Vale,2024-01-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,11.33
180970,Mead Vale,2024-01-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,14.76
180970,Mead Vale,2024-01-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,29.8
180970,Mead Vale,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
180970,Mead Vale,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
180970,Mead Vale,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
180970,Mead Vale,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
180970,Mead Vale,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
180970,Mead Vale,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
180970,Mead Vale,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.42
180970,Mead Vale,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.09
180970,Mead Vale,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.39
180970,Mead Vale,2024-01-23T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
180970,Mead Vale,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.2
180970,Mead Vale,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
180970,Mead Vale,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.3
180970,Mead Vale,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
180970,Mead Vale,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
180970,Mead Vale,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
180970,Mead Vale,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.38
180970,Mead Vale,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.37
180970,Mead Vale,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.38
180970,Mead Vale,2024-01-23T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
180970,Mead Vale,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.3
180970,Mead Vale,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
180970,Mead Vale,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.3
180970,Mead Vale,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
180970,Mead Vale,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
180970,Mead Vale,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
180970,Mead Vale,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.73
180970,Mead Vale,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.83
180970,Mead Vale,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.02
180970,Mead Vale,2024-01-23T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
180970,Mead Vale,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
180970,Mead Vale,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.9
180970,Mead Vale,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
180970,Mead Vale,2024-01-23T15:30:00.000+00:00,transformer,,Temperature,C,22.5
180970,Mead Vale,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
180970,Mead Vale,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
180970,Mead Vale,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
180970,Mead Vale,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
180970,Mead Vale,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
180970,Mead Vale,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
180970,Mead Vale,2024-01-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
180970,Mead Vale,2024-01-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
180970,Mead Vale,2024-01-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
180970,Mead Vale,2024-01-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,14.53
180970,Mead Vale,2024-01-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,11.29
180970,Mead Vale,2024-01-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,15.79
180970,Mead Vale,2024-01-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,32.6
180970,Mead Vale,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
180970,Mead Vale,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
180970,Mead Vale,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
180970,Mead Vale,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
180970,Mead Vale,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
180970,Mead Vale,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
180970,Mead Vale,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.33
180970,Mead Vale,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.88
180970,Mead Vale,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.96
180970,Mead Vale,2024-01-23T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
180970,Mead Vale,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
180970,Mead Vale,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.4
180970,Mead Vale,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
180970,Mead Vale,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
180970,Mead Vale,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
180970,Mead Vale,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
180970,Mead Vale,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.38
180970,Mead Vale,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.75
180970,Mead Vale,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.34
180970,Mead Vale,2024-01-23T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
180970,Mead Vale,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.7
180970,Mead Vale,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
180970,Mead Vale,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.2
180970,Mead Vale,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
180970,Mead Vale,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
180970,Mead Vale,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
180970,Mead Vale,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.89
180970,Mead Vale,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.91
180970,Mead Vale,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.52
180970,Mead Vale,2024-01-23T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
180970,Mead Vale,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
180970,Mead Vale,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
180970,Mead Vale,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
180970,Mead Vale,2024-01-23T15:20:00.000+00:00,transformer,,Temperature,C,22.4
180970,Mead Vale,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
180970,Mead Vale,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
180970,Mead Vale,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
180970,Mead Vale,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
180970,Mead Vale,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
180970,Mead Vale,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
180970,Mead Vale,2024-01-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
180970,Mead Vale,2024-01-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
180970,Mead Vale,2024-01-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
180970,Mead Vale,2024-01-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,15.6
180970,Mead Vale,2024-01-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.54
180970,Mead Vale,2024-01-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,11.83
180970,Mead Vale,2024-01-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,34.2
180970,Mead Vale,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
180970,Mead Vale,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
180970,Mead Vale,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
180970,Mead Vale,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
180970,Mead Vale,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
180970,Mead Vale,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
180970,Mead Vale,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.49
180970,Mead Vale,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.89
180970,Mead Vale,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.06
180970,Mead Vale,2024-01-23T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
180970,Mead Vale,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.3
180970,Mead Vale,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.9
180970,Mead Vale,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
180970,Mead Vale,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
180970,Mead Vale,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
180970,Mead Vale,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
180970,Mead Vale,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.27
180970,Mead Vale,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.48
180970,Mead Vale,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.68
180970,Mead Vale,2024-01-23T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
180970,Mead Vale,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.1
180970,Mead Vale,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
180970,Mead Vale,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.7
180970,Mead Vale,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
180970,Mead Vale,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
180970,Mead Vale,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
180970,Mead Vale,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.64
180970,Mead Vale,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.63
180970,Mead Vale,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.84
180970,Mead Vale,2024-01-23T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
180970,Mead Vale,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
180970,Mead Vale,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.1
180970,Mead Vale,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
180970,Mead Vale,2024-01-23T15:10:00.000+00:00,transformer,,Temperature,C,22.4
180970,Mead Vale,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
180970,Mead Vale,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
180970,Mead Vale,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
180970,Mead Vale,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
180970,Mead Vale,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
180970,Mead Vale,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
180970,Mead Vale,2024-01-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
180970,Mead Vale,2024-01-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
180970,Mead Vale,2024-01-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
180970,Mead Vale,2024-01-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,9.4
180970,Mead Vale,2024-01-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
180970,Mead Vale,2024-01-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,8.57
180970,Mead Vale,2024-01-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,32.6
180970,Mead Vale,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
180970,Mead Vale,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
180970,Mead Vale,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
180970,Mead Vale,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
180970,Mead Vale,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
180970,Mead Vale,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
180970,Mead Vale,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.15
180970,Mead Vale,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.37
180970,Mead Vale,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.43
180970,Mead Vale,2024-01-23T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
180970,Mead Vale,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
180970,Mead Vale,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
180970,Mead Vale,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
180970,Mead Vale,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
180970,Mead Vale,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
180970,Mead Vale,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
180970,Mead Vale,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.76
180970,Mead Vale,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.45
180970,Mead Vale,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.13
180970,Mead Vale,2024-01-23T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,53.2
180970,Mead Vale,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.4
180970,Mead Vale,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
180970,Mead Vale,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.4
180970,Mead Vale,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
180970,Mead Vale,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
180970,Mead Vale,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
180970,Mead Vale,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.3
180970,Mead Vale,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.77
180970,Mead Vale,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.84
180970,Mead Vale,2024-01-23T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
180970,Mead Vale,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.9
180970,Mead Vale,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.5
180970,Mead Vale,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
180970,Mead Vale,2024-01-23T15:00:00.000+00:00,transformer,,Temperature,C,22.4
180970,Mead Vale,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
180970,Mead Vale,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
180970,Mead Vale,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
180970,Mead Vale,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
180970,Mead Vale,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
180970,Mead Vale,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
180970,Mead Vale,2024-01-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
180970,Mead Vale,2024-01-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
180970,Mead Vale,2024-01-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
180970,Mead Vale,2024-01-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,18.21
180970,Mead Vale,2024-01-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,11.6
180970,Mead Vale,2024-01-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,12.39
180970,Mead Vale,2024-01-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,48.1
180970,Mead Vale,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
180970,Mead Vale,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
180970,Mead Vale,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
180970,Mead Vale,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
180970,Mead Vale,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
180970,Mead Vale,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
180970,Mead Vale,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.59
180970,Mead Vale,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
180970,Mead Vale,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.96
180970,Mead Vale,2024-01-23T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
180970,Mead Vale,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
180970,Mead Vale,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.5
180970,Mead Vale,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
180970,Mead Vale,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
180970,Mead Vale,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
180970,Mead Vale,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
180970,Mead Vale,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.77
180970,Mead Vale,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.66
180970,Mead Vale,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.67
180970,Mead Vale,2024-01-23T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,57.5
180970,Mead Vale,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.9
180970,Mead Vale,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
180970,Mead Vale,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.4
180970,Mead Vale,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
180970,Mead Vale,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
180970,Mead Vale,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
180970,Mead Vale,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.34
180970,Mead Vale,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.9
180970,Mead Vale,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.27
180970,Mead Vale,2024-01-23T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
180970,Mead Vale,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
180970,Mead Vale,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
180970,Mead Vale,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
180970,Mead Vale,2024-01-23T14:50:00.000+00:00,transformer,,Temperature,C,22.3
180970,Mead Vale,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
180970,Mead Vale,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
180970,Mead Vale,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
180970,Mead Vale,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
180970,Mead Vale,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
180970,Mead Vale,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
180970,Mead Vale,2024-01-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
180970,Mead Vale,2024-01-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
180970,Mead Vale,2024-01-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
180970,Mead Vale,2024-01-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,18.71
180970,Mead Vale,2024-01-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,15.56
180970,Mead Vale,2024-01-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,12.9
180970,Mead Vale,2024-01-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
180970,Mead Vale,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
180970,Mead Vale,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
180970,Mead Vale,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
180970,Mead Vale,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
180970,Mead Vale,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
180970,Mead Vale,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
180970,Mead Vale,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.36
180970,Mead Vale,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.15
180970,Mead Vale,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.06
180970,Mead Vale,2024-01-23T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
180970,Mead Vale,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.7
180970,Mead Vale,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.5
180970,Mead Vale,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
180970,Mead Vale,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
180970,Mead Vale,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
180970,Mead Vale,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
180970,Mead Vale,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.64
180970,Mead Vale,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.68
180970,Mead Vale,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.51
180970,Mead Vale,2024-01-23T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
180970,Mead Vale,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.6
180970,Mead Vale,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
180970,Mead Vale,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.7
180970,Mead Vale,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
180970,Mead Vale,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
180970,Mead Vale,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
180970,Mead Vale,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.61
180970,Mead Vale,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.67
180970,Mead Vale,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.64
180970,Mead Vale,2024-01-23T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
180970,Mead Vale,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
180970,Mead Vale,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
180970,Mead Vale,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
180970,Mead Vale,2024-01-23T14:40:00.000+00:00,transformer,,Temperature,C,22.2
180970,Mead Vale,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
180970,Mead Vale,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
180970,Mead Vale,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
180970,Mead Vale,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
180970,Mead Vale,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
180970,Mead Vale,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
180970,Mead Vale,2024-01-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
180970,Mead Vale,2024-01-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
180970,Mead Vale,2024-01-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
180970,Mead Vale,2024-01-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,10.62
180970,Mead Vale,2024-01-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.5
180970,Mead Vale,2024-01-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,10.21
180970,Mead Vale,2024-01-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,33.3
180970,Mead Vale,2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
180970,Mead Vale,2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
180970,Mead Vale,2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
180970,Mead Vale,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
180970,Mead Vale,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
180970,Mead Vale,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
180970,Mead Vale,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.41
180970,Mead Vale,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.86
180970,Mead Vale,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.09
180970,Mead Vale,2024-01-23T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
180970,Mead Vale,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.7
180970,Mead Vale,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
180970,Mead Vale,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
180970,Mead Vale,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
180970,Mead Vale,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
180970,Mead Vale,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
180970,Mead Vale,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.33
180970,Mead Vale,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.16
180970,Mead Vale,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.85
180970,Mead Vale,2024-01-23T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
180970,Mead Vale,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.1
180970,Mead Vale,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
180970,Mead Vale,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
180970,Mead Vale,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
180970,Mead Vale,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
180970,Mead Vale,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
180970,Mead Vale,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.39
180970,Mead Vale,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.75
180970,Mead Vale,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.18
180970,Mead Vale,2024-01-23T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
180970,Mead Vale,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
180970,Mead Vale,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
180970,Mead Vale,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
180970,Mead Vale,2024-01-23T14:30:00.000+00:00,transformer,,Temperature,C,22.1
180970,Mead Vale,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
180970,Mead Vale,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
180970,Mead Vale,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
180970,Mead Vale,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
180970,Mead Vale,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
180970,Mead Vale,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
180970,Mead Vale,2024-01-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
180970,Mead Vale,2024-01-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
180970,Mead Vale,2024-01-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
180970,Mead Vale,2024-01-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,10.13
180970,Mead Vale,2024-01-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,11.78
180970,Mead Vale,2024-01-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,9.11
180970,Mead Vale,2024-01-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,27.9
180970,Mead Vale,2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
180970,Mead Vale,2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
180970,Mead Vale,2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
180970,Mead Vale,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
180970,Mead Vale,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
180970,Mead Vale,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
180970,Mead Vale,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.56
180970,Mead Vale,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.02
180970,Mead Vale,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.93
180970,Mead Vale,2024-01-23T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.9
180970,Mead Vale,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.1
180970,Mead Vale,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.3
180970,Mead Vale,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
180970,Mead Vale,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
180970,Mead Vale,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
180970,Mead Vale,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
180970,Mead Vale,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.41
180970,Mead Vale,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.62
180970,Mead Vale,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.44
180970,Mead Vale,2024-01-23T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
180970,Mead Vale,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.7
180970,Mead Vale,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
180970,Mead Vale,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.0
180970,Mead Vale,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
180970,Mead Vale,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
180970,Mead Vale,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
180970,Mead Vale,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.4
