Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180970,Mead Vale,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.08
180970,Mead Vale,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.3
180970,Mead Vale,2024-01-23T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
180970,Mead Vale,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
180970,Mead Vale,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
180970,Mead Vale,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
180970,Mead Vale,2024-01-23T14:20:00.000+00:00,transformer,,Temperature,C,22.1
180970,Mead Vale,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
180970,Mead Vale,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
180970,Mead Vale,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
180970,Mead Vale,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
180970,Mead Vale,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
180970,Mead Vale,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
180970,Mead Vale,2024-01-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
180970,Mead Vale,2024-01-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
180970,Mead Vale,2024-01-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
180970,Mead Vale,2024-01-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,8.37
180970,Mead Vale,2024-01-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.73
180970,Mead Vale,2024-01-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,9.66
180970,Mead Vale,2024-01-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,36.3
180970,Mead Vale,2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
180970,Mead Vale,2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
180970,Mead Vale,2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
180970,Mead Vale,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
180970,Mead Vale,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
180970,Mead Vale,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
180970,Mead Vale,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.27
180970,Mead Vale,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.64
180970,Mead Vale,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.47
180970,Mead Vale,2024-01-23T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
180970,Mead Vale,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.3
180970,Mead Vale,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.0
180970,Mead Vale,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
180970,Mead Vale,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
180970,Mead Vale,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
180970,Mead Vale,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.14
180970,Mead Vale,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.58
180970,Mead Vale,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.97
180970,Mead Vale,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.29
180970,Mead Vale,2024-01-23T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
180970,Mead Vale,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
180970,Mead Vale,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
180970,Mead Vale,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.6
180970,Mead Vale,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
180970,Mead Vale,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
180970,Mead Vale,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
180970,Mead Vale,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.59
180970,Mead Vale,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.38
180970,Mead Vale,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.1
180970,Mead Vale,2024-01-23T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
180970,Mead Vale,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
180970,Mead Vale,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
180970,Mead Vale,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.1
180970,Mead Vale,2024-01-23T14:10:00.000+00:00,transformer,,Temperature,C,22.0
180970,Mead Vale,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
180970,Mead Vale,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
180970,Mead Vale,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
180970,Mead Vale,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
180970,Mead Vale,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
180970,Mead Vale,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
180970,Mead Vale,2024-01-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
180970,Mead Vale,2024-01-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
180970,Mead Vale,2024-01-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
180970,Mead Vale,2024-01-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,7.44
180970,Mead Vale,2024-01-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,14.99
180970,Mead Vale,2024-01-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,9.86
180970,Mead Vale,2024-01-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,36.4
180970,Mead Vale,2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
180970,Mead Vale,2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
180970,Mead Vale,2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
180970,Mead Vale,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
180970,Mead Vale,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
180970,Mead Vale,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
180970,Mead Vale,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.94
180970,Mead Vale,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.56
180970,Mead Vale,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.45
180970,Mead Vale,2024-01-23T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
180970,Mead Vale,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
180970,Mead Vale,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
180970,Mead Vale,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
180970,Mead Vale,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
180970,Mead Vale,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
180970,Mead Vale,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
180970,Mead Vale,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.76
180970,Mead Vale,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.81
180970,Mead Vale,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.63
180970,Mead Vale,2024-01-23T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
180970,Mead Vale,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.3
180970,Mead Vale,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
180970,Mead Vale,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.0
180970,Mead Vale,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
180970,Mead Vale,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
180970,Mead Vale,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
180970,Mead Vale,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.35
180970,Mead Vale,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.98
180970,Mead Vale,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.04
180970,Mead Vale,2024-01-23T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
180970,Mead Vale,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
180970,Mead Vale,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.5
180970,Mead Vale,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.1
180970,Mead Vale,2024-01-23T14:00:00.000+00:00,transformer,,Temperature,C,22.0
180970,Mead Vale,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
180970,Mead Vale,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
180970,Mead Vale,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
180970,Mead Vale,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
180970,Mead Vale,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
180970,Mead Vale,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
180970,Mead Vale,2024-01-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
180970,Mead Vale,2024-01-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
180970,Mead Vale,2024-01-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
180970,Mead Vale,2024-01-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,8.05
180970,Mead Vale,2024-01-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,12.36
180970,Mead Vale,2024-01-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,10.12
180970,Mead Vale,2024-01-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,27.3
180970,Mead Vale,2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
180970,Mead Vale,2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
180970,Mead Vale,2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
180970,Mead Vale,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
180970,Mead Vale,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
180970,Mead Vale,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
180970,Mead Vale,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.24
180970,Mead Vale,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.26
180970,Mead Vale,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.48
180970,Mead Vale,2024-01-23T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
180970,Mead Vale,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.8
180970,Mead Vale,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.9
180970,Mead Vale,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
180970,Mead Vale,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
180970,Mead Vale,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
180970,Mead Vale,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
180970,Mead Vale,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.91
180970,Mead Vale,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.79
180970,Mead Vale,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.01
180970,Mead Vale,2024-01-23T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
180970,Mead Vale,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.8
180970,Mead Vale,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
180970,Mead Vale,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
180970,Mead Vale,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
180970,Mead Vale,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
180970,Mead Vale,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
180970,Mead Vale,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.39
180970,Mead Vale,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.34
180970,Mead Vale,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.78
180970,Mead Vale,2024-01-23T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
180970,Mead Vale,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
180970,Mead Vale,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
180970,Mead Vale,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
180970,Mead Vale,2024-01-23T13:50:00.000+00:00,transformer,,Temperature,C,21.9
180970,Mead Vale,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
180970,Mead Vale,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
180970,Mead Vale,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
180970,Mead Vale,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
180970,Mead Vale,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
180970,Mead Vale,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
180970,Mead Vale,2024-01-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
180970,Mead Vale,2024-01-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
180970,Mead Vale,2024-01-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
180970,Mead Vale,2024-01-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,13.55
180970,Mead Vale,2024-01-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,15.39
180970,Mead Vale,2024-01-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,8.28
180970,Mead Vale,2024-01-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,38.6
180970,Mead Vale,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
180970,Mead Vale,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
180970,Mead Vale,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
180970,Mead Vale,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
180970,Mead Vale,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
180970,Mead Vale,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
180970,Mead Vale,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.13
180970,Mead Vale,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.64
180970,Mead Vale,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.09
180970,Mead Vale,2024-01-23T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
180970,Mead Vale,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
180970,Mead Vale,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
180970,Mead Vale,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
180970,Mead Vale,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
180970,Mead Vale,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
180970,Mead Vale,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
180970,Mead Vale,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.87
180970,Mead Vale,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.42
180970,Mead Vale,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.25
180970,Mead Vale,2024-01-23T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
180970,Mead Vale,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
180970,Mead Vale,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
180970,Mead Vale,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.3
180970,Mead Vale,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
180970,Mead Vale,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
180970,Mead Vale,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
180970,Mead Vale,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.72
180970,Mead Vale,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.97
180970,Mead Vale,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.09
180970,Mead Vale,2024-01-23T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
180970,Mead Vale,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
180970,Mead Vale,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
180970,Mead Vale,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.2
180970,Mead Vale,2024-01-23T13:40:00.000+00:00,transformer,,Temperature,C,21.8
180970,Mead Vale,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
180970,Mead Vale,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
180970,Mead Vale,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
180970,Mead Vale,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
180970,Mead Vale,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
180970,Mead Vale,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
180970,Mead Vale,2024-01-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
180970,Mead Vale,2024-01-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
180970,Mead Vale,2024-01-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
180970,Mead Vale,2024-01-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,8.71
180970,Mead Vale,2024-01-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.03
180970,Mead Vale,2024-01-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,8.43
180970,Mead Vale,2024-01-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,31.4
180970,Mead Vale,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
180970,Mead Vale,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
180970,Mead Vale,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
180970,Mead Vale,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
180970,Mead Vale,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
180970,Mead Vale,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
180970,Mead Vale,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.29
180970,Mead Vale,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.13
180970,Mead Vale,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.81
180970,Mead Vale,2024-01-23T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
180970,Mead Vale,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.2
180970,Mead Vale,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.1
180970,Mead Vale,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
180970,Mead Vale,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
180970,Mead Vale,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
180970,Mead Vale,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
180970,Mead Vale,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.85
180970,Mead Vale,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.95
180970,Mead Vale,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.28
180970,Mead Vale,2024-01-23T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
180970,Mead Vale,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.4
180970,Mead Vale,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
180970,Mead Vale,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.4
180970,Mead Vale,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
180970,Mead Vale,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
180970,Mead Vale,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
180970,Mead Vale,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.59
180970,Mead Vale,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.63
180970,Mead Vale,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.27
180970,Mead Vale,2024-01-23T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
180970,Mead Vale,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.3
180970,Mead Vale,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.7
180970,Mead Vale,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
180970,Mead Vale,2024-01-23T13:30:00.000+00:00,transformer,,Temperature,C,21.8
180970,Mead Vale,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
180970,Mead Vale,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
180970,Mead Vale,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
180970,Mead Vale,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
180970,Mead Vale,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
180970,Mead Vale,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
180970,Mead Vale,2024-01-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
180970,Mead Vale,2024-01-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
180970,Mead Vale,2024-01-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
180970,Mead Vale,2024-01-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,13.74
180970,Mead Vale,2024-01-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,15.71
180970,Mead Vale,2024-01-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,10.36
180970,Mead Vale,2024-01-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,33.1
180970,Mead Vale,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
180970,Mead Vale,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
180970,Mead Vale,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
180970,Mead Vale,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
180970,Mead Vale,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
180970,Mead Vale,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
180970,Mead Vale,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.31
180970,Mead Vale,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.34
180970,Mead Vale,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.53
180970,Mead Vale,2024-01-23T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
180970,Mead Vale,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.9
180970,Mead Vale,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.1
180970,Mead Vale,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
180970,Mead Vale,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
180970,Mead Vale,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
180970,Mead Vale,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
180970,Mead Vale,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.08
180970,Mead Vale,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.8
180970,Mead Vale,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.9
180970,Mead Vale,2024-01-23T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
180970,Mead Vale,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.4
180970,Mead Vale,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
180970,Mead Vale,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.5
180970,Mead Vale,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
180970,Mead Vale,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
180970,Mead Vale,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
180970,Mead Vale,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.3
180970,Mead Vale,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.95
180970,Mead Vale,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.56
180970,Mead Vale,2024-01-23T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
180970,Mead Vale,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
180970,Mead Vale,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
180970,Mead Vale,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
180970,Mead Vale,2024-01-23T13:20:00.000+00:00,transformer,,Temperature,C,21.7
180970,Mead Vale,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
180970,Mead Vale,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
180970,Mead Vale,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
180970,Mead Vale,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
180970,Mead Vale,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
180970,Mead Vale,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
180970,Mead Vale,2024-01-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
180970,Mead Vale,2024-01-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
180970,Mead Vale,2024-01-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
180970,Mead Vale,2024-01-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.69
180970,Mead Vale,2024-01-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,10.09
180970,Mead Vale,2024-01-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,8.99
180970,Mead Vale,2024-01-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,31.6
180970,Mead Vale,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
180970,Mead Vale,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
180970,Mead Vale,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
180970,Mead Vale,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
180970,Mead Vale,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
180970,Mead Vale,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
180970,Mead Vale,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.68
180970,Mead Vale,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.3
180970,Mead Vale,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.22
180970,Mead Vale,2024-01-23T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
180970,Mead Vale,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
180970,Mead Vale,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.5
180970,Mead Vale,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
180970,Mead Vale,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
180970,Mead Vale,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
180970,Mead Vale,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
180970,Mead Vale,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.2
180970,Mead Vale,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.51
180970,Mead Vale,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.06
180970,Mead Vale,2024-01-23T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
180970,Mead Vale,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.8
180970,Mead Vale,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
180970,Mead Vale,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.6
180970,Mead Vale,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
180970,Mead Vale,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
180970,Mead Vale,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
180970,Mead Vale,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.35
180970,Mead Vale,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.66
180970,Mead Vale,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.27
180970,Mead Vale,2024-01-23T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
180970,Mead Vale,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
180970,Mead Vale,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
180970,Mead Vale,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
180970,Mead Vale,2024-01-23T13:10:00.000+00:00,transformer,,Temperature,C,21.6
180970,Mead Vale,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
180970,Mead Vale,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
180970,Mead Vale,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
180970,Mead Vale,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
180970,Mead Vale,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
180970,Mead Vale,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
180970,Mead Vale,2024-01-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
180970,Mead Vale,2024-01-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
180970,Mead Vale,2024-01-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
180970,Mead Vale,2024-01-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,11.23
180970,Mead Vale,2024-01-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,11.47
180970,Mead Vale,2024-01-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,10.55
180970,Mead Vale,2024-01-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,30.7
180970,Mead Vale,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
180970,Mead Vale,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
180970,Mead Vale,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
180970,Mead Vale,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
180970,Mead Vale,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
180970,Mead Vale,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
180970,Mead Vale,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.42
180970,Mead Vale,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.75
180970,Mead Vale,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.23
180970,Mead Vale,2024-01-23T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
180970,Mead Vale,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
180970,Mead Vale,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
180970,Mead Vale,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
180970,Mead Vale,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
180970,Mead Vale,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
180970,Mead Vale,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
180970,Mead Vale,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.79
180970,Mead Vale,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.6
180970,Mead Vale,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.73
180970,Mead Vale,2024-01-23T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
180970,Mead Vale,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
180970,Mead Vale,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
180970,Mead Vale,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.1
180970,Mead Vale,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
180970,Mead Vale,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
180970,Mead Vale,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
180970,Mead Vale,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.15
180970,Mead Vale,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.23
180970,Mead Vale,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.59
180970,Mead Vale,2024-01-23T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
180970,Mead Vale,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
180970,Mead Vale,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
180970,Mead Vale,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
180970,Mead Vale,2024-01-23T13:00:00.000+00:00,transformer,,Temperature,C,21.5
180970,Mead Vale,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
180970,Mead Vale,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
180970,Mead Vale,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
180970,Mead Vale,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
180970,Mead Vale,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
180970,Mead Vale,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
180970,Mead Vale,2024-01-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
180970,Mead Vale,2024-01-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
180970,Mead Vale,2024-01-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
180970,Mead Vale,2024-01-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,10.36
180970,Mead Vale,2024-01-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,9.58
180970,Mead Vale,2024-01-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,13.55
180970,Mead Vale,2024-01-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,32.1
180970,Mead Vale,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
180970,Mead Vale,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
180970,Mead Vale,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
180970,Mead Vale,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
180970,Mead Vale,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
180970,Mead Vale,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
180970,Mead Vale,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.27
180970,Mead Vale,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.16
180970,Mead Vale,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.26
180970,Mead Vale,2024-01-23T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
180970,Mead Vale,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
180970,Mead Vale,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.5
180970,Mead Vale,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
180970,Mead Vale,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
180970,Mead Vale,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
180970,Mead Vale,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
180970,Mead Vale,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.68
180970,Mead Vale,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.87
180970,Mead Vale,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.33
180970,Mead Vale,2024-01-23T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
180970,Mead Vale,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
180970,Mead Vale,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
180970,Mead Vale,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
180970,Mead Vale,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
180970,Mead Vale,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
180970,Mead Vale,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
180970,Mead Vale,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.88
180970,Mead Vale,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.82
180970,Mead Vale,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.92
180970,Mead Vale,2024-01-23T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
180970,Mead Vale,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
180970,Mead Vale,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
180970,Mead Vale,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
180970,Mead Vale,2024-01-23T12:50:00.000+00:00,transformer,,Temperature,C,21.4
180970,Mead Vale,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
180970,Mead Vale,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
180970,Mead Vale,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
180970,Mead Vale,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
180970,Mead Vale,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
180970,Mead Vale,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
180970,Mead Vale,2024-01-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
180970,Mead Vale,2024-01-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
180970,Mead Vale,2024-01-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
180970,Mead Vale,2024-01-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,9.83
180970,Mead Vale,2024-01-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,12.86
180970,Mead Vale,2024-01-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,9.5
180970,Mead Vale,2024-01-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,30.8
180970,Mead Vale,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
180970,Mead Vale,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
180970,Mead Vale,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
180970,Mead Vale,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
180970,Mead Vale,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
180970,Mead Vale,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
180970,Mead Vale,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.51
180970,Mead Vale,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.53
180970,Mead Vale,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.43
180970,Mead Vale,2024-01-23T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
180970,Mead Vale,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.0
180970,Mead Vale,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.2
180970,Mead Vale,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
180970,Mead Vale,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
180970,Mead Vale,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
180970,Mead Vale,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
180970,Mead Vale,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.78
180970,Mead Vale,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.47
180970,Mead Vale,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.65
180970,Mead Vale,2024-01-23T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
180970,Mead Vale,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
180970,Mead Vale,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.1
180970,Mead Vale,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.7
180970,Mead Vale,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
180970,Mead Vale,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
180970,Mead Vale,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
180970,Mead Vale,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.4
180970,Mead Vale,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.04
180970,Mead Vale,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.27
180970,Mead Vale,2024-01-23T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
180970,Mead Vale,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.3
180970,Mead Vale,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
180970,Mead Vale,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
180970,Mead Vale,2024-01-23T12:40:00.000+00:00,transformer,,Temperature,C,21.4
180970,Mead Vale,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
180970,Mead Vale,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
180970,Mead Vale,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
180970,Mead Vale,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
180970,Mead Vale,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
180970,Mead Vale,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
180970,Mead Vale,2024-01-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
180970,Mead Vale,2024-01-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
180970,Mead Vale,2024-01-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
180970,Mead Vale,2024-01-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.69
180970,Mead Vale,2024-01-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,17.04
180970,Mead Vale,2024-01-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,13.36
180970,Mead Vale,2024-01-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
180970,Mead Vale,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
180970,Mead Vale,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
180970,Mead Vale,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
180970,Mead Vale,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
180970,Mead Vale,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
180970,Mead Vale,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
180970,Mead Vale,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.51
180970,Mead Vale,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.15
180970,Mead Vale,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.44
180970,Mead Vale,2024-01-23T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
180970,Mead Vale,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
180970,Mead Vale,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.4
180970,Mead Vale,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
180970,Mead Vale,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
180970,Mead Vale,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
180970,Mead Vale,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
180970,Mead Vale,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.81
180970,Mead Vale,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.62
180970,Mead Vale,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.12
180970,Mead Vale,2024-01-23T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
180970,Mead Vale,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
180970,Mead Vale,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.2
180970,Mead Vale,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.9
180970,Mead Vale,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
180970,Mead Vale,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
180970,Mead Vale,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
180970,Mead Vale,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.28
180970,Mead Vale,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.92
180970,Mead Vale,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.5
180970,Mead Vale,2024-01-23T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
180970,Mead Vale,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
180970,Mead Vale,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.4
180970,Mead Vale,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.6
180970,Mead Vale,2024-01-23T12:30:00.000+00:00,transformer,,Temperature,C,21.3
180970,Mead Vale,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
180970,Mead Vale,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
180970,Mead Vale,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
180970,Mead Vale,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
180970,Mead Vale,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
180970,Mead Vale,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
180970,Mead Vale,2024-01-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
180970,Mead Vale,2024-01-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
180970,Mead Vale,2024-01-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
180970,Mead Vale,2024-01-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,8.61
180970,Mead Vale,2024-01-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,19.69
180970,Mead Vale,2024-01-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,14.06
180970,Mead Vale,2024-01-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
180970,Mead Vale,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
180970,Mead Vale,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
180970,Mead Vale,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
180970,Mead Vale,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
180970,Mead Vale,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
180970,Mead Vale,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
180970,Mead Vale,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.08
180970,Mead Vale,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.63
180970,Mead Vale,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.38
180970,Mead Vale,2024-01-23T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
180970,Mead Vale,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.1
180970,Mead Vale,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.0
180970,Mead Vale,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
180970,Mead Vale,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
180970,Mead Vale,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
180970,Mead Vale,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
180970,Mead Vale,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.79
180970,Mead Vale,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.59
180970,Mead Vale,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.37
180970,Mead Vale,2024-01-23T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
180970,Mead Vale,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.9
180970,Mead Vale,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
180970,Mead Vale,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.5
180970,Mead Vale,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
180970,Mead Vale,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
180970,Mead Vale,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
180970,Mead Vale,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.48
180970,Mead Vale,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.41
180970,Mead Vale,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.24
180970,Mead Vale,2024-01-23T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
180970,Mead Vale,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.9
180970,Mead Vale,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
180970,Mead Vale,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
180970,Mead Vale,2024-01-23T12:20:00.000+00:00,transformer,,Temperature,C,21.2
180970,Mead Vale,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
180970,Mead Vale,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
180970,Mead Vale,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
180970,Mead Vale,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
180970,Mead Vale,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
180970,Mead Vale,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
180970,Mead Vale,2024-01-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
180970,Mead Vale,2024-01-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
180970,Mead Vale,2024-01-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
