Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180970,Mead Vale,2024-01-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,9.34
180970,Mead Vale,2024-01-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,13.63
180970,Mead Vale,2024-01-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,12.99
180970,Mead Vale,2024-01-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,30.4
180970,Mead Vale,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
180970,Mead Vale,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
180970,Mead Vale,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
180970,Mead Vale,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
180970,Mead Vale,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
180970,Mead Vale,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
180970,Mead Vale,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.18
180970,Mead Vale,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.3
180970,Mead Vale,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.62
180970,Mead Vale,2024-01-23T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
180970,Mead Vale,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
180970,Mead Vale,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.9
180970,Mead Vale,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
180970,Mead Vale,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
180970,Mead Vale,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
180970,Mead Vale,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
180970,Mead Vale,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.19
180970,Mead Vale,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.82
180970,Mead Vale,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.38
180970,Mead Vale,2024-01-23T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.7
180970,Mead Vale,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.7
180970,Mead Vale,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.9
180970,Mead Vale,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
180970,Mead Vale,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
180970,Mead Vale,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
180970,Mead Vale,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
180970,Mead Vale,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.08
180970,Mead Vale,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.15
180970,Mead Vale,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.4
180970,Mead Vale,2024-01-23T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
180970,Mead Vale,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
180970,Mead Vale,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
180970,Mead Vale,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
180970,Mead Vale,2024-01-23T12:10:00.000+00:00,transformer,,Temperature,C,21.1
180970,Mead Vale,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
180970,Mead Vale,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
180970,Mead Vale,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
180970,Mead Vale,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
180970,Mead Vale,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
180970,Mead Vale,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
180970,Mead Vale,2024-01-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
180970,Mead Vale,2024-01-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
180970,Mead Vale,2024-01-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
180970,Mead Vale,2024-01-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,9.44
180970,Mead Vale,2024-01-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,19.26
180970,Mead Vale,2024-01-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,13.4
180970,Mead Vale,2024-01-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,53.9
180970,Mead Vale,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
180970,Mead Vale,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
180970,Mead Vale,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
180970,Mead Vale,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
180970,Mead Vale,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
180970,Mead Vale,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
180970,Mead Vale,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.76
180970,Mead Vale,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.95
180970,Mead Vale,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.64
180970,Mead Vale,2024-01-23T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
180970,Mead Vale,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.3
180970,Mead Vale,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.8
180970,Mead Vale,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
180970,Mead Vale,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
180970,Mead Vale,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
180970,Mead Vale,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
180970,Mead Vale,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.53
180970,Mead Vale,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.75
180970,Mead Vale,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.99
180970,Mead Vale,2024-01-23T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
180970,Mead Vale,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
180970,Mead Vale,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.2
180970,Mead Vale,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
180970,Mead Vale,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
180970,Mead Vale,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
180970,Mead Vale,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
180970,Mead Vale,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.94
180970,Mead Vale,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.84
180970,Mead Vale,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.34
180970,Mead Vale,2024-01-23T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
180970,Mead Vale,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
180970,Mead Vale,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.1
180970,Mead Vale,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
180970,Mead Vale,2024-01-23T12:00:00.000+00:00,transformer,,Temperature,C,21.1
180970,Mead Vale,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
180970,Mead Vale,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
180970,Mead Vale,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
180970,Mead Vale,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
180970,Mead Vale,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
180970,Mead Vale,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
180970,Mead Vale,2024-01-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
180970,Mead Vale,2024-01-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
180970,Mead Vale,2024-01-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
180970,Mead Vale,2024-01-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,8.23
180970,Mead Vale,2024-01-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,17.53
180970,Mead Vale,2024-01-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,11.97
180970,Mead Vale,2024-01-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,47.9
180970,Mead Vale,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
180970,Mead Vale,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
180970,Mead Vale,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
180970,Mead Vale,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
180970,Mead Vale,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
180970,Mead Vale,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
180970,Mead Vale,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.56
180970,Mead Vale,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.98
180970,Mead Vale,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.52
180970,Mead Vale,2024-01-23T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
180970,Mead Vale,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
180970,Mead Vale,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.4
180970,Mead Vale,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
180970,Mead Vale,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
180970,Mead Vale,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
180970,Mead Vale,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
180970,Mead Vale,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.34
180970,Mead Vale,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.3
180970,Mead Vale,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.39
180970,Mead Vale,2024-01-23T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
180970,Mead Vale,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
180970,Mead Vale,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
180970,Mead Vale,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
180970,Mead Vale,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
180970,Mead Vale,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
180970,Mead Vale,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
180970,Mead Vale,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.76
180970,Mead Vale,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.85
180970,Mead Vale,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.19
180970,Mead Vale,2024-01-23T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
180970,Mead Vale,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
180970,Mead Vale,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.3
180970,Mead Vale,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
180970,Mead Vale,2024-01-23T11:50:00.000+00:00,transformer,,Temperature,C,21.0
180970,Mead Vale,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
180970,Mead Vale,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
180970,Mead Vale,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
180970,Mead Vale,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
180970,Mead Vale,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
180970,Mead Vale,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
180970,Mead Vale,2024-01-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
180970,Mead Vale,2024-01-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
180970,Mead Vale,2024-01-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
180970,Mead Vale,2024-01-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,7.65
180970,Mead Vale,2024-01-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,13.13
180970,Mead Vale,2024-01-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,13.1
180970,Mead Vale,2024-01-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,33.4
180970,Mead Vale,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
180970,Mead Vale,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
180970,Mead Vale,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
180970,Mead Vale,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
180970,Mead Vale,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
180970,Mead Vale,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
180970,Mead Vale,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.16
180970,Mead Vale,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.77
180970,Mead Vale,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.85
180970,Mead Vale,2024-01-23T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
180970,Mead Vale,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
180970,Mead Vale,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.3
180970,Mead Vale,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
180970,Mead Vale,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
180970,Mead Vale,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
180970,Mead Vale,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
180970,Mead Vale,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.39
180970,Mead Vale,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.1
180970,Mead Vale,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.59
180970,Mead Vale,2024-01-23T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
180970,Mead Vale,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
180970,Mead Vale,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
180970,Mead Vale,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
180970,Mead Vale,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
180970,Mead Vale,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
180970,Mead Vale,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
180970,Mead Vale,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.07
180970,Mead Vale,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.04
180970,Mead Vale,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.55
180970,Mead Vale,2024-01-23T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
180970,Mead Vale,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
180970,Mead Vale,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.9
180970,Mead Vale,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
180970,Mead Vale,2024-01-23T11:40:00.000+00:00,transformer,,Temperature,C,21.0
180970,Mead Vale,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
180970,Mead Vale,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
180970,Mead Vale,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
180970,Mead Vale,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
180970,Mead Vale,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
180970,Mead Vale,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
180970,Mead Vale,2024-01-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
180970,Mead Vale,2024-01-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
180970,Mead Vale,2024-01-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
180970,Mead Vale,2024-01-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,8.62
180970,Mead Vale,2024-01-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,9.91
180970,Mead Vale,2024-01-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,12.99
180970,Mead Vale,2024-01-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,29.5
180970,Mead Vale,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
180970,Mead Vale,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
180970,Mead Vale,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
180970,Mead Vale,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
180970,Mead Vale,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
180970,Mead Vale,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.13
180970,Mead Vale,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.25
180970,Mead Vale,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.47
180970,Mead Vale,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.38
180970,Mead Vale,2024-01-23T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
180970,Mead Vale,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.9
180970,Mead Vale,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
180970,Mead Vale,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
180970,Mead Vale,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
180970,Mead Vale,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
180970,Mead Vale,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
180970,Mead Vale,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.05
180970,Mead Vale,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.89
180970,Mead Vale,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.56
180970,Mead Vale,2024-01-23T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
180970,Mead Vale,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.3
180970,Mead Vale,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.4
180970,Mead Vale,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
180970,Mead Vale,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
180970,Mead Vale,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
180970,Mead Vale,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
180970,Mead Vale,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.9
180970,Mead Vale,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.3
180970,Mead Vale,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.18
180970,Mead Vale,2024-01-23T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
180970,Mead Vale,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
180970,Mead Vale,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
180970,Mead Vale,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
180970,Mead Vale,2024-01-23T11:30:00.000+00:00,transformer,,Temperature,C,20.9
180970,Mead Vale,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
180970,Mead Vale,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
180970,Mead Vale,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
180970,Mead Vale,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
180970,Mead Vale,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
180970,Mead Vale,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
180970,Mead Vale,2024-01-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
180970,Mead Vale,2024-01-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
180970,Mead Vale,2024-01-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
180970,Mead Vale,2024-01-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,10.19
180970,Mead Vale,2024-01-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,9.66
180970,Mead Vale,2024-01-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,10.13
180970,Mead Vale,2024-01-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,31.7
180970,Mead Vale,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
180970,Mead Vale,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
180970,Mead Vale,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
180970,Mead Vale,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
180970,Mead Vale,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
180970,Mead Vale,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.17
180970,Mead Vale,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.82
180970,Mead Vale,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.38
180970,Mead Vale,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.93
180970,Mead Vale,2024-01-23T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
180970,Mead Vale,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.3
180970,Mead Vale,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
180970,Mead Vale,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
180970,Mead Vale,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
180970,Mead Vale,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
180970,Mead Vale,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
180970,Mead Vale,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.56
180970,Mead Vale,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.99
180970,Mead Vale,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.58
180970,Mead Vale,2024-01-23T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
180970,Mead Vale,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
180970,Mead Vale,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.5
180970,Mead Vale,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
180970,Mead Vale,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
180970,Mead Vale,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
180970,Mead Vale,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
180970,Mead Vale,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.76
180970,Mead Vale,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.43
180970,Mead Vale,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.25
180970,Mead Vale,2024-01-23T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
180970,Mead Vale,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
180970,Mead Vale,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
180970,Mead Vale,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
180970,Mead Vale,2024-01-23T11:20:00.000+00:00,transformer,,Temperature,C,20.9
180970,Mead Vale,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
180970,Mead Vale,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
180970,Mead Vale,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
180970,Mead Vale,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
180970,Mead Vale,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
180970,Mead Vale,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
180970,Mead Vale,2024-01-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
180970,Mead Vale,2024-01-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
180970,Mead Vale,2024-01-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
180970,Mead Vale,2024-01-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,12.14
180970,Mead Vale,2024-01-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,16.8
180970,Mead Vale,2024-01-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,9.76
180970,Mead Vale,2024-01-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
180970,Mead Vale,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
180970,Mead Vale,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
180970,Mead Vale,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
180970,Mead Vale,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
180970,Mead Vale,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
180970,Mead Vale,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
180970,Mead Vale,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.38
180970,Mead Vale,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.29
180970,Mead Vale,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.74
180970,Mead Vale,2024-01-23T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
180970,Mead Vale,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.7
180970,Mead Vale,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
180970,Mead Vale,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
180970,Mead Vale,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
180970,Mead Vale,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
180970,Mead Vale,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
180970,Mead Vale,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.87
180970,Mead Vale,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.09
180970,Mead Vale,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.76
180970,Mead Vale,2024-01-23T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
180970,Mead Vale,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
180970,Mead Vale,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.1
180970,Mead Vale,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.8
180970,Mead Vale,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
180970,Mead Vale,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
180970,Mead Vale,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
180970,Mead Vale,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.37
180970,Mead Vale,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.55
180970,Mead Vale,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.91
180970,Mead Vale,2024-01-23T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
180970,Mead Vale,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.9
180970,Mead Vale,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
180970,Mead Vale,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
180970,Mead Vale,2024-01-23T11:10:00.000+00:00,transformer,,Temperature,C,20.8
180970,Mead Vale,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
180970,Mead Vale,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
180970,Mead Vale,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
180970,Mead Vale,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
180970,Mead Vale,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
180970,Mead Vale,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
180970,Mead Vale,2024-01-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
180970,Mead Vale,2024-01-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
180970,Mead Vale,2024-01-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
180970,Mead Vale,2024-01-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,11.63
180970,Mead Vale,2024-01-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,10.93
180970,Mead Vale,2024-01-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,10.42
180970,Mead Vale,2024-01-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,30.0
180970,Mead Vale,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
180970,Mead Vale,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
180970,Mead Vale,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
180970,Mead Vale,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
180970,Mead Vale,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
180970,Mead Vale,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
180970,Mead Vale,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.12
180970,Mead Vale,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.43
180970,Mead Vale,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.37
180970,Mead Vale,2024-01-23T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
180970,Mead Vale,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.9
180970,Mead Vale,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.1
180970,Mead Vale,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
180970,Mead Vale,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
180970,Mead Vale,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
180970,Mead Vale,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
180970,Mead Vale,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.96
180970,Mead Vale,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.35
180970,Mead Vale,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.72
180970,Mead Vale,2024-01-23T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.7
180970,Mead Vale,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
180970,Mead Vale,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
180970,Mead Vale,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.5
180970,Mead Vale,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
180970,Mead Vale,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
180970,Mead Vale,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
180970,Mead Vale,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.59
180970,Mead Vale,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.32
180970,Mead Vale,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.89
180970,Mead Vale,2024-01-23T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
180970,Mead Vale,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
180970,Mead Vale,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
180970,Mead Vale,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
180970,Mead Vale,2024-01-23T11:00:00.000+00:00,transformer,,Temperature,C,20.8
180970,Mead Vale,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
180970,Mead Vale,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
180970,Mead Vale,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
180970,Mead Vale,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
180970,Mead Vale,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
180970,Mead Vale,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
180970,Mead Vale,2024-01-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
180970,Mead Vale,2024-01-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
180970,Mead Vale,2024-01-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
180970,Mead Vale,2024-01-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,8.66
180970,Mead Vale,2024-01-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,6.09
180970,Mead Vale,2024-01-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,10.99
180970,Mead Vale,2024-01-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,30.7
180970,Mead Vale,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
180970,Mead Vale,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
180970,Mead Vale,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
180970,Mead Vale,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
180970,Mead Vale,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
180970,Mead Vale,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
180970,Mead Vale,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.01
180970,Mead Vale,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.89
180970,Mead Vale,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.3
180970,Mead Vale,2024-01-23T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
180970,Mead Vale,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
180970,Mead Vale,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
180970,Mead Vale,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
180970,Mead Vale,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
180970,Mead Vale,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
180970,Mead Vale,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
180970,Mead Vale,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.85
180970,Mead Vale,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.65
180970,Mead Vale,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.31
180970,Mead Vale,2024-01-23T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
180970,Mead Vale,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
180970,Mead Vale,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
180970,Mead Vale,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.4
180970,Mead Vale,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
180970,Mead Vale,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
180970,Mead Vale,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
180970,Mead Vale,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.08
180970,Mead Vale,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.75
180970,Mead Vale,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.53
180970,Mead Vale,2024-01-23T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
180970,Mead Vale,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
180970,Mead Vale,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
180970,Mead Vale,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
180970,Mead Vale,2024-01-23T10:50:00.000+00:00,transformer,,Temperature,C,20.7
180970,Mead Vale,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
180970,Mead Vale,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
180970,Mead Vale,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
180970,Mead Vale,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
180970,Mead Vale,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
180970,Mead Vale,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
180970,Mead Vale,2024-01-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
180970,Mead Vale,2024-01-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
180970,Mead Vale,2024-01-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
180970,Mead Vale,2024-01-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,8.94
180970,Mead Vale,2024-01-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,7.3
180970,Mead Vale,2024-01-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,9.15
180970,Mead Vale,2024-01-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,24.8
180970,Mead Vale,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
180970,Mead Vale,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
180970,Mead Vale,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
180970,Mead Vale,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
180970,Mead Vale,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
180970,Mead Vale,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
180970,Mead Vale,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.02
180970,Mead Vale,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.75
180970,Mead Vale,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.84
180970,Mead Vale,2024-01-23T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
180970,Mead Vale,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.7
180970,Mead Vale,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
180970,Mead Vale,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
180970,Mead Vale,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
180970,Mead Vale,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
180970,Mead Vale,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
180970,Mead Vale,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.3
180970,Mead Vale,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.06
180970,Mead Vale,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.27
180970,Mead Vale,2024-01-23T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
180970,Mead Vale,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
180970,Mead Vale,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
180970,Mead Vale,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.1
180970,Mead Vale,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
180970,Mead Vale,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
180970,Mead Vale,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
180970,Mead Vale,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.15
180970,Mead Vale,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.3
180970,Mead Vale,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.2
180970,Mead Vale,2024-01-23T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
180970,Mead Vale,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
180970,Mead Vale,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
180970,Mead Vale,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
180970,Mead Vale,2024-01-23T10:40:00.000+00:00,transformer,,Temperature,C,20.6
180970,Mead Vale,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
180970,Mead Vale,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
180970,Mead Vale,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
180970,Mead Vale,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
180970,Mead Vale,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
180970,Mead Vale,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
180970,Mead Vale,2024-01-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
180970,Mead Vale,2024-01-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
180970,Mead Vale,2024-01-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
180970,Mead Vale,2024-01-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,6.47
180970,Mead Vale,2024-01-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,7.11
180970,Mead Vale,2024-01-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,7.3
180970,Mead Vale,2024-01-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,26.3
180970,Mead Vale,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
180970,Mead Vale,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
180970,Mead Vale,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
180970,Mead Vale,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
180970,Mead Vale,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
180970,Mead Vale,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
180970,Mead Vale,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.15
180970,Mead Vale,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.46
180970,Mead Vale,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.59
180970,Mead Vale,2024-01-23T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
180970,Mead Vale,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.8
180970,Mead Vale,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
180970,Mead Vale,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
180970,Mead Vale,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
180970,Mead Vale,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
180970,Mead Vale,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
180970,Mead Vale,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.19
180970,Mead Vale,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.23
180970,Mead Vale,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.78
180970,Mead Vale,2024-01-23T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
180970,Mead Vale,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
180970,Mead Vale,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
180970,Mead Vale,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
180970,Mead Vale,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
180970,Mead Vale,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
180970,Mead Vale,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
180970,Mead Vale,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.13
180970,Mead Vale,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.79
180970,Mead Vale,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.86
180970,Mead Vale,2024-01-23T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
180970,Mead Vale,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
180970,Mead Vale,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.9
180970,Mead Vale,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
180970,Mead Vale,2024-01-23T10:30:00.000+00:00,transformer,,Temperature,C,20.6
180970,Mead Vale,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
180970,Mead Vale,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
180970,Mead Vale,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
180970,Mead Vale,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
180970,Mead Vale,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
180970,Mead Vale,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
180970,Mead Vale,2024-01-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
180970,Mead Vale,2024-01-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
180970,Mead Vale,2024-01-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
180970,Mead Vale,2024-01-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,6.47
180970,Mead Vale,2024-01-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,8.49
180970,Mead Vale,2024-01-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,6.23
180970,Mead Vale,2024-01-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,27.6
180970,Mead Vale,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
180970,Mead Vale,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
180970,Mead Vale,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
180970,Mead Vale,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
180970,Mead Vale,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
180970,Mead Vale,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
180970,Mead Vale,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.31
180970,Mead Vale,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.56
180970,Mead Vale,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.66
180970,Mead Vale,2024-01-23T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
180970,Mead Vale,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
180970,Mead Vale,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.1
180970,Mead Vale,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
180970,Mead Vale,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
180970,Mead Vale,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
180970,Mead Vale,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
180970,Mead Vale,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.41
180970,Mead Vale,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.08
180970,Mead Vale,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.08
180970,Mead Vale,2024-01-23T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
180970,Mead Vale,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
180970,Mead Vale,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
180970,Mead Vale,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.1
180970,Mead Vale,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
180970,Mead Vale,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
180970,Mead Vale,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
180970,Mead Vale,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.94
180970,Mead Vale,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.19
180970,Mead Vale,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.68
180970,Mead Vale,2024-01-23T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
180970,Mead Vale,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
180970,Mead Vale,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
180970,Mead Vale,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
180970,Mead Vale,2024-01-23T10:20:00.000+00:00,transformer,,Temperature,C,20.5
180970,Mead Vale,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
180970,Mead Vale,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
180970,Mead Vale,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
180970,Mead Vale,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
180970,Mead Vale,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
180970,Mead Vale,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
180970,Mead Vale,2024-01-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
180970,Mead Vale,2024-01-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
180970,Mead Vale,2024-01-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180970,Mead Vale,2024-01-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,9.65
180970,Mead Vale,2024-01-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,10.84
180970,Mead Vale,2024-01-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,10.42
180970,Mead Vale,2024-01-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,27.5
180970,Mead Vale,2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
180970,Mead Vale,2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
180970,Mead Vale,2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
180970,Mead Vale,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
180970,Mead Vale,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
180970,Mead Vale,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
180970,Mead Vale,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.25
180970,Mead Vale,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.67
180970,Mead Vale,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.68
180970,Mead Vale,2024-01-23T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
180970,Mead Vale,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.2
180970,Mead Vale,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.9
