Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180970,Mead Vale,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
180970,Mead Vale,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
180970,Mead Vale,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
180970,Mead Vale,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
180970,Mead Vale,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.4
180970,Mead Vale,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.58
180970,Mead Vale,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.87
180970,Mead Vale,2024-01-23T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
180970,Mead Vale,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
180970,Mead Vale,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
180970,Mead Vale,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.3
180970,Mead Vale,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
180970,Mead Vale,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
180970,Mead Vale,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
180970,Mead Vale,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.89
180970,Mead Vale,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.61
180970,Mead Vale,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.61
180970,Mead Vale,2024-01-23T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
180970,Mead Vale,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
180970,Mead Vale,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
180970,Mead Vale,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
180970,Mead Vale,2024-01-23T10:10:00.000+00:00,transformer,,Temperature,C,20.5
180970,Mead Vale,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
180970,Mead Vale,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
180970,Mead Vale,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
180970,Mead Vale,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
180970,Mead Vale,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
180970,Mead Vale,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
180970,Mead Vale,2024-01-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
180970,Mead Vale,2024-01-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
180970,Mead Vale,2024-01-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
180970,Mead Vale,2024-01-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,10.54
180970,Mead Vale,2024-01-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,10.87
180970,Mead Vale,2024-01-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,8.15
180970,Mead Vale,2024-01-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,28.6
180970,Mead Vale,2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
180970,Mead Vale,2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
180970,Mead Vale,2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
180970,Mead Vale,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
180970,Mead Vale,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
180970,Mead Vale,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
180970,Mead Vale,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.05
180970,Mead Vale,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.59
180970,Mead Vale,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.76
180970,Mead Vale,2024-01-23T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
180970,Mead Vale,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
180970,Mead Vale,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.5
180970,Mead Vale,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
180970,Mead Vale,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
180970,Mead Vale,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
180970,Mead Vale,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
180970,Mead Vale,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.49
180970,Mead Vale,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.28
180970,Mead Vale,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.23
180970,Mead Vale,2024-01-23T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
180970,Mead Vale,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
180970,Mead Vale,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
180970,Mead Vale,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.4
180970,Mead Vale,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
180970,Mead Vale,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
180970,Mead Vale,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
180970,Mead Vale,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.46
180970,Mead Vale,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.16
180970,Mead Vale,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.02
180970,Mead Vale,2024-01-23T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
180970,Mead Vale,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
180970,Mead Vale,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.3
180970,Mead Vale,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.0
180970,Mead Vale,2024-01-23T10:00:00.000+00:00,transformer,,Temperature,C,20.5
180970,Mead Vale,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
180970,Mead Vale,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
180970,Mead Vale,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
180970,Mead Vale,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
180970,Mead Vale,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
180970,Mead Vale,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
180970,Mead Vale,2024-01-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
180970,Mead Vale,2024-01-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
180970,Mead Vale,2024-01-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
180970,Mead Vale,2024-01-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,7.01
180970,Mead Vale,2024-01-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.03
180970,Mead Vale,2024-01-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,9.01
180970,Mead Vale,2024-01-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
180970,Mead Vale,2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
180970,Mead Vale,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
180970,Mead Vale,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
180970,Mead Vale,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
180970,Mead Vale,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
180970,Mead Vale,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
180970,Mead Vale,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.12
180970,Mead Vale,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.73
180970,Mead Vale,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.58
180970,Mead Vale,2024-01-23T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
180970,Mead Vale,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.2
180970,Mead Vale,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.5
180970,Mead Vale,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
180970,Mead Vale,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
180970,Mead Vale,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
180970,Mead Vale,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
180970,Mead Vale,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.17
180970,Mead Vale,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.61
180970,Mead Vale,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.58
180970,Mead Vale,2024-01-23T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
180970,Mead Vale,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
180970,Mead Vale,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
180970,Mead Vale,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.6
180970,Mead Vale,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
180970,Mead Vale,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
180970,Mead Vale,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
180970,Mead Vale,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.63
180970,Mead Vale,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.52
180970,Mead Vale,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.13
180970,Mead Vale,2024-01-23T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
180970,Mead Vale,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
180970,Mead Vale,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.9
180970,Mead Vale,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
180970,Mead Vale,2024-01-23T09:50:00.000+00:00,transformer,,Temperature,C,20.5
180970,Mead Vale,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
180970,Mead Vale,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
180970,Mead Vale,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
180970,Mead Vale,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
180970,Mead Vale,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
180970,Mead Vale,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
180970,Mead Vale,2024-01-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
180970,Mead Vale,2024-01-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
180970,Mead Vale,2024-01-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
180970,Mead Vale,2024-01-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,8.93
180970,Mead Vale,2024-01-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.86
180970,Mead Vale,2024-01-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,10.3
180970,Mead Vale,2024-01-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,30.9
180970,Mead Vale,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
180970,Mead Vale,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
180970,Mead Vale,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
180970,Mead Vale,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
180970,Mead Vale,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
180970,Mead Vale,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
180970,Mead Vale,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.34
180970,Mead Vale,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.29
180970,Mead Vale,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.77
180970,Mead Vale,2024-01-23T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
180970,Mead Vale,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.0
180970,Mead Vale,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
180970,Mead Vale,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
180970,Mead Vale,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
180970,Mead Vale,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
180970,Mead Vale,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
180970,Mead Vale,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.4
180970,Mead Vale,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.54
180970,Mead Vale,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.43
180970,Mead Vale,2024-01-23T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
180970,Mead Vale,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
180970,Mead Vale,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
180970,Mead Vale,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.4
180970,Mead Vale,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
180970,Mead Vale,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
180970,Mead Vale,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
180970,Mead Vale,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.25
180970,Mead Vale,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.57
180970,Mead Vale,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.99
180970,Mead Vale,2024-01-23T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
180970,Mead Vale,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
180970,Mead Vale,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.7
180970,Mead Vale,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
180970,Mead Vale,2024-01-23T09:40:00.000+00:00,transformer,,Temperature,C,20.5
180970,Mead Vale,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
180970,Mead Vale,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
180970,Mead Vale,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
180970,Mead Vale,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
180970,Mead Vale,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
180970,Mead Vale,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
180970,Mead Vale,2024-01-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
180970,Mead Vale,2024-01-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
180970,Mead Vale,2024-01-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
180970,Mead Vale,2024-01-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,8.99
180970,Mead Vale,2024-01-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.41
180970,Mead Vale,2024-01-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,10.19
180970,Mead Vale,2024-01-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
180970,Mead Vale,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
180970,Mead Vale,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
180970,Mead Vale,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
180970,Mead Vale,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
180970,Mead Vale,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
180970,Mead Vale,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
180970,Mead Vale,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.32
180970,Mead Vale,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.94
180970,Mead Vale,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.73
180970,Mead Vale,2024-01-23T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
180970,Mead Vale,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
180970,Mead Vale,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
180970,Mead Vale,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.7
180970,Mead Vale,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
180970,Mead Vale,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
180970,Mead Vale,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.36
180970,Mead Vale,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.27
180970,Mead Vale,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.5
180970,Mead Vale,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.17
180970,Mead Vale,2024-01-23T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
180970,Mead Vale,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
180970,Mead Vale,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.0
180970,Mead Vale,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.8
180970,Mead Vale,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
180970,Mead Vale,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
180970,Mead Vale,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
180970,Mead Vale,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.16
180970,Mead Vale,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.35
180970,Mead Vale,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.01
180970,Mead Vale,2024-01-23T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,48.3
180970,Mead Vale,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
180970,Mead Vale,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.2
180970,Mead Vale,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
180970,Mead Vale,2024-01-23T09:30:00.000+00:00,transformer,,Temperature,C,20.5
180970,Mead Vale,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
180970,Mead Vale,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
180970,Mead Vale,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
180970,Mead Vale,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
180970,Mead Vale,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
180970,Mead Vale,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
180970,Mead Vale,2024-01-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
180970,Mead Vale,2024-01-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
180970,Mead Vale,2024-01-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
180970,Mead Vale,2024-01-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,9.75
180970,Mead Vale,2024-01-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,22.79
180970,Mead Vale,2024-01-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,10.91
180970,Mead Vale,2024-01-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
180970,Mead Vale,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
180970,Mead Vale,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
180970,Mead Vale,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
180970,Mead Vale,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
180970,Mead Vale,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
180970,Mead Vale,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
180970,Mead Vale,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.57
180970,Mead Vale,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.64
180970,Mead Vale,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.24
180970,Mead Vale,2024-01-23T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
180970,Mead Vale,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.1
180970,Mead Vale,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
180970,Mead Vale,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
180970,Mead Vale,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
180970,Mead Vale,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
180970,Mead Vale,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
180970,Mead Vale,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.48
180970,Mead Vale,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.15
180970,Mead Vale,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.47
180970,Mead Vale,2024-01-23T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
180970,Mead Vale,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.5
180970,Mead Vale,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.5
180970,Mead Vale,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.2
180970,Mead Vale,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
180970,Mead Vale,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
180970,Mead Vale,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
180970,Mead Vale,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.36
180970,Mead Vale,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.21
180970,Mead Vale,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.44
180970,Mead Vale,2024-01-23T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
180970,Mead Vale,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.5
180970,Mead Vale,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
180970,Mead Vale,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
180970,Mead Vale,2024-01-23T09:20:00.000+00:00,transformer,,Temperature,C,20.5
180970,Mead Vale,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
180970,Mead Vale,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
180970,Mead Vale,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
180970,Mead Vale,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
180970,Mead Vale,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
180970,Mead Vale,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
180970,Mead Vale,2024-01-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
180970,Mead Vale,2024-01-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
180970,Mead Vale,2024-01-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
180970,Mead Vale,2024-01-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,12.41
180970,Mead Vale,2024-01-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
180970,Mead Vale,2024-01-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,11.15
180970,Mead Vale,2024-01-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
180970,Mead Vale,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
180970,Mead Vale,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
180970,Mead Vale,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
180970,Mead Vale,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
180970,Mead Vale,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
180970,Mead Vale,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
180970,Mead Vale,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.24
180970,Mead Vale,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.04
180970,Mead Vale,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.67
180970,Mead Vale,2024-01-23T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
180970,Mead Vale,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.3
180970,Mead Vale,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
180970,Mead Vale,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
180970,Mead Vale,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
180970,Mead Vale,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
180970,Mead Vale,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.27
180970,Mead Vale,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.46
180970,Mead Vale,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.48
180970,Mead Vale,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.99
180970,Mead Vale,2024-01-23T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
180970,Mead Vale,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
180970,Mead Vale,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.4
180970,Mead Vale,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.3
180970,Mead Vale,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
180970,Mead Vale,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
180970,Mead Vale,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
180970,Mead Vale,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.87
180970,Mead Vale,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.05
180970,Mead Vale,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.49
180970,Mead Vale,2024-01-23T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
180970,Mead Vale,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
180970,Mead Vale,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
180970,Mead Vale,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
180970,Mead Vale,2024-01-23T09:10:00.000+00:00,transformer,,Temperature,C,20.5
180970,Mead Vale,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
180970,Mead Vale,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
180970,Mead Vale,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
180970,Mead Vale,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
180970,Mead Vale,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
180970,Mead Vale,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
180970,Mead Vale,2024-01-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
180970,Mead Vale,2024-01-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
180970,Mead Vale,2024-01-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
180970,Mead Vale,2024-01-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,8.57
180970,Mead Vale,2024-01-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,12.56
180970,Mead Vale,2024-01-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,11.16
180970,Mead Vale,2024-01-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,28.6
180970,Mead Vale,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
180970,Mead Vale,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
180970,Mead Vale,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
180970,Mead Vale,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
180970,Mead Vale,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
180970,Mead Vale,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
180970,Mead Vale,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.31
180970,Mead Vale,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.96
180970,Mead Vale,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.7
180970,Mead Vale,2024-01-23T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
180970,Mead Vale,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.5
180970,Mead Vale,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.8
180970,Mead Vale,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
180970,Mead Vale,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
180970,Mead Vale,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
180970,Mead Vale,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
180970,Mead Vale,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.9
180970,Mead Vale,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.78
180970,Mead Vale,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.23
180970,Mead Vale,2024-01-23T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
180970,Mead Vale,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.2
180970,Mead Vale,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.9
180970,Mead Vale,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.8
180970,Mead Vale,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
180970,Mead Vale,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
180970,Mead Vale,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
180970,Mead Vale,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.81
180970,Mead Vale,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.7
180970,Mead Vale,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.73
180970,Mead Vale,2024-01-23T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
180970,Mead Vale,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
180970,Mead Vale,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
180970,Mead Vale,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
180970,Mead Vale,2024-01-23T09:00:00.000+00:00,transformer,,Temperature,C,20.5
180970,Mead Vale,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
180970,Mead Vale,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
180970,Mead Vale,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
180970,Mead Vale,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
180970,Mead Vale,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
180970,Mead Vale,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
180970,Mead Vale,2024-01-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
180970,Mead Vale,2024-01-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
180970,Mead Vale,2024-01-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
180970,Mead Vale,2024-01-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,12.02
180970,Mead Vale,2024-01-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,12.44
180970,Mead Vale,2024-01-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,11.66
180970,Mead Vale,2024-01-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,29.6
180970,Mead Vale,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
180970,Mead Vale,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
180970,Mead Vale,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
180970,Mead Vale,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
180970,Mead Vale,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
180970,Mead Vale,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
180970,Mead Vale,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.78
180970,Mead Vale,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.54
180970,Mead Vale,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.47
180970,Mead Vale,2024-01-23T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
180970,Mead Vale,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
180970,Mead Vale,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.4
180970,Mead Vale,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
180970,Mead Vale,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
180970,Mead Vale,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
180970,Mead Vale,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
180970,Mead Vale,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.85
180970,Mead Vale,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.23
180970,Mead Vale,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.92
180970,Mead Vale,2024-01-23T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
180970,Mead Vale,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
180970,Mead Vale,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
180970,Mead Vale,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.8
180970,Mead Vale,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
180970,Mead Vale,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
180970,Mead Vale,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
180970,Mead Vale,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.73
180970,Mead Vale,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.05
180970,Mead Vale,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.17
180970,Mead Vale,2024-01-23T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
180970,Mead Vale,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
180970,Mead Vale,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
180970,Mead Vale,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
180970,Mead Vale,2024-01-23T08:50:00.000+00:00,transformer,,Temperature,C,20.5
180970,Mead Vale,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
180970,Mead Vale,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
180970,Mead Vale,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
180970,Mead Vale,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
180970,Mead Vale,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
180970,Mead Vale,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
180970,Mead Vale,2024-01-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
180970,Mead Vale,2024-01-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
180970,Mead Vale,2024-01-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
180970,Mead Vale,2024-01-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,9.36
180970,Mead Vale,2024-01-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,15.82
180970,Mead Vale,2024-01-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,14.56
180970,Mead Vale,2024-01-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,32.1
180970,Mead Vale,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
180970,Mead Vale,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
180970,Mead Vale,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
180970,Mead Vale,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
180970,Mead Vale,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
180970,Mead Vale,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
180970,Mead Vale,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.11
180970,Mead Vale,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.52
180970,Mead Vale,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.16
180970,Mead Vale,2024-01-23T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.6
180970,Mead Vale,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.6
180970,Mead Vale,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.6
180970,Mead Vale,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.1
180970,Mead Vale,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
180970,Mead Vale,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
180970,Mead Vale,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
180970,Mead Vale,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.41
180970,Mead Vale,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.21
180970,Mead Vale,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.79
180970,Mead Vale,2024-01-23T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.0
180970,Mead Vale,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.2
180970,Mead Vale,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
180970,Mead Vale,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.6
180970,Mead Vale,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
180970,Mead Vale,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
180970,Mead Vale,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
180970,Mead Vale,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.25
180970,Mead Vale,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.37
180970,Mead Vale,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.16
180970,Mead Vale,2024-01-23T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
180970,Mead Vale,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
180970,Mead Vale,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
180970,Mead Vale,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
180970,Mead Vale,2024-01-23T08:40:00.000+00:00,transformer,,Temperature,C,20.5
180970,Mead Vale,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
180970,Mead Vale,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
180970,Mead Vale,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
180970,Mead Vale,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
180970,Mead Vale,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
180970,Mead Vale,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
180970,Mead Vale,2024-01-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
180970,Mead Vale,2024-01-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
180970,Mead Vale,2024-01-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
180970,Mead Vale,2024-01-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.77
180970,Mead Vale,2024-01-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,16.09
180970,Mead Vale,2024-01-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,14.12
180970,Mead Vale,2024-01-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,24.9
180970,Mead Vale,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
180970,Mead Vale,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
180970,Mead Vale,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
180970,Mead Vale,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
180970,Mead Vale,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
180970,Mead Vale,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
180970,Mead Vale,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.64
180970,Mead Vale,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.06
180970,Mead Vale,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.52
180970,Mead Vale,2024-01-23T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
180970,Mead Vale,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
180970,Mead Vale,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.4
180970,Mead Vale,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.9
180970,Mead Vale,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.27
180970,Mead Vale,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
180970,Mead Vale,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
180970,Mead Vale,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.46
180970,Mead Vale,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.79
180970,Mead Vale,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.74
180970,Mead Vale,2024-01-23T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
180970,Mead Vale,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.0
180970,Mead Vale,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
180970,Mead Vale,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.2
180970,Mead Vale,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
180970,Mead Vale,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
180970,Mead Vale,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
180970,Mead Vale,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.09
180970,Mead Vale,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.88
180970,Mead Vale,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.28
180970,Mead Vale,2024-01-23T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
180970,Mead Vale,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
180970,Mead Vale,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
180970,Mead Vale,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
180970,Mead Vale,2024-01-23T08:30:00.000+00:00,transformer,,Temperature,C,20.4
180970,Mead Vale,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
180970,Mead Vale,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
180970,Mead Vale,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
180970,Mead Vale,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
180970,Mead Vale,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
180970,Mead Vale,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
180970,Mead Vale,2024-01-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
180970,Mead Vale,2024-01-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
180970,Mead Vale,2024-01-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
180970,Mead Vale,2024-01-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,15.19
180970,Mead Vale,2024-01-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.74
180970,Mead Vale,2024-01-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,14.54
180970,Mead Vale,2024-01-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,27.7
180970,Mead Vale,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
180970,Mead Vale,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
180970,Mead Vale,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
180970,Mead Vale,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
180970,Mead Vale,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
180970,Mead Vale,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
180970,Mead Vale,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.5
180970,Mead Vale,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.05
180970,Mead Vale,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.31
180970,Mead Vale,2024-01-23T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
180970,Mead Vale,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.1
180970,Mead Vale,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.7
180970,Mead Vale,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
180970,Mead Vale,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.43
180970,Mead Vale,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
180970,Mead Vale,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
180970,Mead Vale,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.19
180970,Mead Vale,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.33
180970,Mead Vale,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.05
180970,Mead Vale,2024-01-23T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
180970,Mead Vale,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.9
180970,Mead Vale,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.4
180970,Mead Vale,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
180970,Mead Vale,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
180970,Mead Vale,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
180970,Mead Vale,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
180970,Mead Vale,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.58
180970,Mead Vale,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.07
180970,Mead Vale,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.64
180970,Mead Vale,2024-01-23T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
180970,Mead Vale,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
180970,Mead Vale,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
180970,Mead Vale,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
180970,Mead Vale,2024-01-23T08:20:00.000+00:00,transformer,,Temperature,C,20.4
180970,Mead Vale,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
180970,Mead Vale,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
180970,Mead Vale,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
180970,Mead Vale,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
180970,Mead Vale,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
180970,Mead Vale,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
180970,Mead Vale,2024-01-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
180970,Mead Vale,2024-01-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
180970,Mead Vale,2024-01-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
180970,Mead Vale,2024-01-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.27
180970,Mead Vale,2024-01-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.45
180970,Mead Vale,2024-01-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
180970,Mead Vale,2024-01-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,26.8
180970,Mead Vale,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
180970,Mead Vale,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
180970,Mead Vale,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
180970,Mead Vale,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
180970,Mead Vale,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
180970,Mead Vale,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
180970,Mead Vale,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.02
180970,Mead Vale,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.63
180970,Mead Vale,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.4
180970,Mead Vale,2024-01-23T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
180970,Mead Vale,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.9
180970,Mead Vale,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.1
180970,Mead Vale,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
180970,Mead Vale,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.17
180970,Mead Vale,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
180970,Mead Vale,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
180970,Mead Vale,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.97
180970,Mead Vale,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.49
180970,Mead Vale,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.99
180970,Mead Vale,2024-01-23T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
180970,Mead Vale,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.1
180970,Mead Vale,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
180970,Mead Vale,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.9
180970,Mead Vale,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
180970,Mead Vale,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
180970,Mead Vale,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
180970,Mead Vale,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.7
180970,Mead Vale,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.08
