Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180970,Mead Vale,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.04
180970,Mead Vale,2024-01-23T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
180970,Mead Vale,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
180970,Mead Vale,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
180970,Mead Vale,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
180970,Mead Vale,2024-01-23T08:10:00.000+00:00,transformer,,Temperature,C,20.4
180970,Mead Vale,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
180970,Mead Vale,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
180970,Mead Vale,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
180970,Mead Vale,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
180970,Mead Vale,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
180970,Mead Vale,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
180970,Mead Vale,2024-01-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
180970,Mead Vale,2024-01-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
180970,Mead Vale,2024-01-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
180970,Mead Vale,2024-01-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.69
180970,Mead Vale,2024-01-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.19
180970,Mead Vale,2024-01-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,12.43
180970,Mead Vale,2024-01-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,34.1
180970,Mead Vale,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
180970,Mead Vale,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
180970,Mead Vale,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
180970,Mead Vale,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
180970,Mead Vale,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
180970,Mead Vale,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
180970,Mead Vale,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.7
180970,Mead Vale,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.2
180970,Mead Vale,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.74
180970,Mead Vale,2024-01-23T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
180970,Mead Vale,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.1
180970,Mead Vale,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
180970,Mead Vale,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
180970,Mead Vale,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
180970,Mead Vale,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
180970,Mead Vale,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
180970,Mead Vale,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.72
180970,Mead Vale,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.96
180970,Mead Vale,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.6
180970,Mead Vale,2024-01-23T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
180970,Mead Vale,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.3
180970,Mead Vale,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
180970,Mead Vale,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.8
180970,Mead Vale,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
180970,Mead Vale,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
180970,Mead Vale,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
180970,Mead Vale,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.93
180970,Mead Vale,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.83
180970,Mead Vale,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.8
180970,Mead Vale,2024-01-23T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
180970,Mead Vale,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.5
180970,Mead Vale,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
180970,Mead Vale,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
180970,Mead Vale,2024-01-23T08:00:00.000+00:00,transformer,,Temperature,C,20.4
180970,Mead Vale,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
180970,Mead Vale,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
180970,Mead Vale,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
180970,Mead Vale,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
180970,Mead Vale,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
180970,Mead Vale,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
180970,Mead Vale,2024-01-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
180970,Mead Vale,2024-01-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
180970,Mead Vale,2024-01-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
180970,Mead Vale,2024-01-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,18.36
180970,Mead Vale,2024-01-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
180970,Mead Vale,2024-01-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,13.14
180970,Mead Vale,2024-01-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,43.7
180970,Mead Vale,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
180970,Mead Vale,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
180970,Mead Vale,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
180970,Mead Vale,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
180970,Mead Vale,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
180970,Mead Vale,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
180970,Mead Vale,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.13
180970,Mead Vale,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.96
180970,Mead Vale,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.7
180970,Mead Vale,2024-01-23T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
180970,Mead Vale,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.8
180970,Mead Vale,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
180970,Mead Vale,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
180970,Mead Vale,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
180970,Mead Vale,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
180970,Mead Vale,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
180970,Mead Vale,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.22
180970,Mead Vale,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.13
180970,Mead Vale,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.28
180970,Mead Vale,2024-01-23T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
180970,Mead Vale,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.4
180970,Mead Vale,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
180970,Mead Vale,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.2
180970,Mead Vale,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
180970,Mead Vale,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
180970,Mead Vale,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
180970,Mead Vale,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.61
180970,Mead Vale,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.03
180970,Mead Vale,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.29
180970,Mead Vale,2024-01-23T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
180970,Mead Vale,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
180970,Mead Vale,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
180970,Mead Vale,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
180970,Mead Vale,2024-01-23T07:50:00.000+00:00,transformer,,Temperature,C,20.5
180970,Mead Vale,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
180970,Mead Vale,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
180970,Mead Vale,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
180970,Mead Vale,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
180970,Mead Vale,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
180970,Mead Vale,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
180970,Mead Vale,2024-01-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
180970,Mead Vale,2024-01-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
180970,Mead Vale,2024-01-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
180970,Mead Vale,2024-01-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.96
180970,Mead Vale,2024-01-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,11.12
180970,Mead Vale,2024-01-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,11.27
180970,Mead Vale,2024-01-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,36.1
180970,Mead Vale,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
180970,Mead Vale,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
180970,Mead Vale,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
180970,Mead Vale,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
180970,Mead Vale,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
180970,Mead Vale,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
180970,Mead Vale,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.19
180970,Mead Vale,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.59
180970,Mead Vale,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.32
180970,Mead Vale,2024-01-23T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
180970,Mead Vale,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
180970,Mead Vale,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.5
180970,Mead Vale,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
180970,Mead Vale,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
180970,Mead Vale,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
180970,Mead Vale,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
180970,Mead Vale,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.92
180970,Mead Vale,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.5
180970,Mead Vale,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.7
180970,Mead Vale,2024-01-23T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.4
180970,Mead Vale,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.8
180970,Mead Vale,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.2
180970,Mead Vale,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.4
180970,Mead Vale,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
180970,Mead Vale,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
180970,Mead Vale,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
180970,Mead Vale,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.45
180970,Mead Vale,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.76
180970,Mead Vale,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.61
180970,Mead Vale,2024-01-23T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
180970,Mead Vale,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
180970,Mead Vale,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
180970,Mead Vale,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
180970,Mead Vale,2024-01-23T07:40:00.000+00:00,transformer,,Temperature,C,20.5
180970,Mead Vale,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
180970,Mead Vale,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
180970,Mead Vale,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
180970,Mead Vale,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
180970,Mead Vale,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
180970,Mead Vale,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
180970,Mead Vale,2024-01-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
180970,Mead Vale,2024-01-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
180970,Mead Vale,2024-01-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
180970,Mead Vale,2024-01-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,22.56
180970,Mead Vale,2024-01-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.85
180970,Mead Vale,2024-01-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,13.63
180970,Mead Vale,2024-01-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
180970,Mead Vale,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
180970,Mead Vale,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
180970,Mead Vale,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
180970,Mead Vale,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
180970,Mead Vale,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
180970,Mead Vale,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
180970,Mead Vale,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.47
180970,Mead Vale,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.03
180970,Mead Vale,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.35
180970,Mead Vale,2024-01-23T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
180970,Mead Vale,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.5
180970,Mead Vale,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.3
180970,Mead Vale,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
180970,Mead Vale,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
180970,Mead Vale,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
180970,Mead Vale,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
180970,Mead Vale,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.32
180970,Mead Vale,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
180970,Mead Vale,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.75
180970,Mead Vale,2024-01-23T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.4
180970,Mead Vale,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.1
180970,Mead Vale,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
180970,Mead Vale,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.7
180970,Mead Vale,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
180970,Mead Vale,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
180970,Mead Vale,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
180970,Mead Vale,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.43
180970,Mead Vale,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.85
180970,Mead Vale,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.57
180970,Mead Vale,2024-01-23T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
180970,Mead Vale,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
180970,Mead Vale,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
180970,Mead Vale,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
180970,Mead Vale,2024-01-23T07:30:00.000+00:00,transformer,,Temperature,C,20.5
180970,Mead Vale,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
180970,Mead Vale,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
180970,Mead Vale,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
180970,Mead Vale,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
180970,Mead Vale,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
180970,Mead Vale,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
180970,Mead Vale,2024-01-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
180970,Mead Vale,2024-01-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
180970,Mead Vale,2024-01-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
180970,Mead Vale,2024-01-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.22
180970,Mead Vale,2024-01-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,9.88
180970,Mead Vale,2024-01-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,13.66
180970,Mead Vale,2024-01-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
180970,Mead Vale,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
180970,Mead Vale,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
180970,Mead Vale,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
180970,Mead Vale,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
180970,Mead Vale,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
180970,Mead Vale,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
180970,Mead Vale,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.8
180970,Mead Vale,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.12
180970,Mead Vale,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.31
180970,Mead Vale,2024-01-23T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
180970,Mead Vale,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.6
180970,Mead Vale,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.7
180970,Mead Vale,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
180970,Mead Vale,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
180970,Mead Vale,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
180970,Mead Vale,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
180970,Mead Vale,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.5
180970,Mead Vale,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.34
180970,Mead Vale,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.19
180970,Mead Vale,2024-01-23T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
180970,Mead Vale,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
180970,Mead Vale,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
180970,Mead Vale,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.4
180970,Mead Vale,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
180970,Mead Vale,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
180970,Mead Vale,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
180970,Mead Vale,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.75
180970,Mead Vale,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.25
180970,Mead Vale,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.53
180970,Mead Vale,2024-01-23T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
180970,Mead Vale,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
180970,Mead Vale,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
180970,Mead Vale,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
180970,Mead Vale,2024-01-23T07:20:00.000+00:00,transformer,,Temperature,C,20.5
180970,Mead Vale,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
180970,Mead Vale,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
180970,Mead Vale,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
180970,Mead Vale,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
180970,Mead Vale,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
180970,Mead Vale,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
180970,Mead Vale,2024-01-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
180970,Mead Vale,2024-01-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
180970,Mead Vale,2024-01-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
180970,Mead Vale,2024-01-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.05
180970,Mead Vale,2024-01-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,10.71
180970,Mead Vale,2024-01-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,9.03
180970,Mead Vale,2024-01-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
180970,Mead Vale,2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
180970,Mead Vale,2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
180970,Mead Vale,2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
180970,Mead Vale,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
180970,Mead Vale,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
180970,Mead Vale,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
180970,Mead Vale,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.46
180970,Mead Vale,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.39
180970,Mead Vale,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.97
180970,Mead Vale,2024-01-23T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.2
180970,Mead Vale,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.5
180970,Mead Vale,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.0
180970,Mead Vale,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
180970,Mead Vale,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
180970,Mead Vale,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
180970,Mead Vale,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
180970,Mead Vale,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.7
180970,Mead Vale,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.48
180970,Mead Vale,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.53
180970,Mead Vale,2024-01-23T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
180970,Mead Vale,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.3
180970,Mead Vale,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
180970,Mead Vale,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.2
180970,Mead Vale,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
180970,Mead Vale,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
180970,Mead Vale,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
180970,Mead Vale,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.76
180970,Mead Vale,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.05
180970,Mead Vale,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.93
180970,Mead Vale,2024-01-23T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
180970,Mead Vale,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
180970,Mead Vale,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
180970,Mead Vale,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
180970,Mead Vale,2024-01-23T07:10:00.000+00:00,transformer,,Temperature,C,20.5
180970,Mead Vale,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
180970,Mead Vale,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
180970,Mead Vale,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
180970,Mead Vale,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
180970,Mead Vale,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
180970,Mead Vale,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
180970,Mead Vale,2024-01-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
180970,Mead Vale,2024-01-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
180970,Mead Vale,2024-01-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
180970,Mead Vale,2024-01-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.92
180970,Mead Vale,2024-01-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.92
180970,Mead Vale,2024-01-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,7.44
180970,Mead Vale,2024-01-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
180970,Mead Vale,2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
180970,Mead Vale,2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
180970,Mead Vale,2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
180970,Mead Vale,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
180970,Mead Vale,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
180970,Mead Vale,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
180970,Mead Vale,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.53
180970,Mead Vale,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.66
180970,Mead Vale,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.01
180970,Mead Vale,2024-01-23T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,39.7
180970,Mead Vale,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.8
180970,Mead Vale,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.1
180970,Mead Vale,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
180970,Mead Vale,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
180970,Mead Vale,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
180970,Mead Vale,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.3
180970,Mead Vale,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.98
180970,Mead Vale,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
180970,Mead Vale,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.22
180970,Mead Vale,2024-01-23T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
180970,Mead Vale,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
180970,Mead Vale,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.2
180970,Mead Vale,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
180970,Mead Vale,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
180970,Mead Vale,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
180970,Mead Vale,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
180970,Mead Vale,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.39
180970,Mead Vale,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.99
180970,Mead Vale,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.96
180970,Mead Vale,2024-01-23T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
180970,Mead Vale,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
180970,Mead Vale,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
180970,Mead Vale,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
180970,Mead Vale,2024-01-23T07:00:00.000+00:00,transformer,,Temperature,C,20.5
180970,Mead Vale,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
180970,Mead Vale,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
180970,Mead Vale,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
180970,Mead Vale,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
180970,Mead Vale,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
180970,Mead Vale,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
180970,Mead Vale,2024-01-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
180970,Mead Vale,2024-01-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
180970,Mead Vale,2024-01-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
180970,Mead Vale,2024-01-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.9
180970,Mead Vale,2024-01-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,25.64
180970,Mead Vale,2024-01-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,5.18
180970,Mead Vale,2024-01-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,71.8
180970,Mead Vale,2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
180970,Mead Vale,2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
180970,Mead Vale,2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
180970,Mead Vale,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
180970,Mead Vale,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
180970,Mead Vale,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
180970,Mead Vale,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.42
180970,Mead Vale,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.98
180970,Mead Vale,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.06
180970,Mead Vale,2024-01-23T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
180970,Mead Vale,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.8
180970,Mead Vale,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
180970,Mead Vale,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
180970,Mead Vale,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
180970,Mead Vale,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
180970,Mead Vale,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
180970,Mead Vale,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.81
180970,Mead Vale,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.51
180970,Mead Vale,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.95
180970,Mead Vale,2024-01-23T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
180970,Mead Vale,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.2
180970,Mead Vale,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
180970,Mead Vale,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.8
180970,Mead Vale,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
180970,Mead Vale,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
180970,Mead Vale,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
180970,Mead Vale,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.16
180970,Mead Vale,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.88
180970,Mead Vale,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.03
180970,Mead Vale,2024-01-23T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
180970,Mead Vale,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
180970,Mead Vale,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
180970,Mead Vale,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
180970,Mead Vale,2024-01-23T06:50:00.000+00:00,transformer,,Temperature,C,20.5
180970,Mead Vale,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
180970,Mead Vale,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
180970,Mead Vale,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
180970,Mead Vale,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
180970,Mead Vale,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
180970,Mead Vale,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
180970,Mead Vale,2024-01-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
180970,Mead Vale,2024-01-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
180970,Mead Vale,2024-01-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
180970,Mead Vale,2024-01-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.39
180970,Mead Vale,2024-01-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.36
180970,Mead Vale,2024-01-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,9.04
180970,Mead Vale,2024-01-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
180970,Mead Vale,2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
180970,Mead Vale,2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
180970,Mead Vale,2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
180970,Mead Vale,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
180970,Mead Vale,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
180970,Mead Vale,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
180970,Mead Vale,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.98
180970,Mead Vale,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.86
180970,Mead Vale,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.06
180970,Mead Vale,2024-01-23T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
180970,Mead Vale,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.7
180970,Mead Vale,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.9
180970,Mead Vale,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
180970,Mead Vale,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
180970,Mead Vale,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
180970,Mead Vale,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
180970,Mead Vale,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.43
180970,Mead Vale,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.23
180970,Mead Vale,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.54
180970,Mead Vale,2024-01-23T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
180970,Mead Vale,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
180970,Mead Vale,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
180970,Mead Vale,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
180970,Mead Vale,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
180970,Mead Vale,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
180970,Mead Vale,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
180970,Mead Vale,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.22
180970,Mead Vale,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.06
180970,Mead Vale,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.64
180970,Mead Vale,2024-01-23T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
180970,Mead Vale,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
180970,Mead Vale,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
180970,Mead Vale,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
180970,Mead Vale,2024-01-23T06:40:00.000+00:00,transformer,,Temperature,C,20.5
180970,Mead Vale,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
180970,Mead Vale,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
180970,Mead Vale,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
180970,Mead Vale,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
180970,Mead Vale,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
180970,Mead Vale,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
180970,Mead Vale,2024-01-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
180970,Mead Vale,2024-01-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
180970,Mead Vale,2024-01-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
180970,Mead Vale,2024-01-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.63
180970,Mead Vale,2024-01-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.15
180970,Mead Vale,2024-01-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,8.25
180970,Mead Vale,2024-01-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,27.2
180970,Mead Vale,2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
180970,Mead Vale,2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
180970,Mead Vale,2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
180970,Mead Vale,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
180970,Mead Vale,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
180970,Mead Vale,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
180970,Mead Vale,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.74
180970,Mead Vale,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.89
180970,Mead Vale,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.07
180970,Mead Vale,2024-01-23T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
180970,Mead Vale,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
180970,Mead Vale,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
180970,Mead Vale,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
180970,Mead Vale,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
180970,Mead Vale,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
180970,Mead Vale,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
180970,Mead Vale,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.32
180970,Mead Vale,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.85
180970,Mead Vale,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.37
180970,Mead Vale,2024-01-23T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
180970,Mead Vale,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.1
180970,Mead Vale,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
180970,Mead Vale,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
180970,Mead Vale,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
180970,Mead Vale,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
180970,Mead Vale,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
180970,Mead Vale,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.45
180970,Mead Vale,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.68
180970,Mead Vale,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
180970,Mead Vale,2024-01-23T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
180970,Mead Vale,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.1
180970,Mead Vale,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
180970,Mead Vale,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.7
180970,Mead Vale,2024-01-23T06:30:00.000+00:00,transformer,,Temperature,C,20.5
180970,Mead Vale,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
180970,Mead Vale,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
180970,Mead Vale,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
180970,Mead Vale,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
180970,Mead Vale,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
180970,Mead Vale,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
180970,Mead Vale,2024-01-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
180970,Mead Vale,2024-01-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
180970,Mead Vale,2024-01-23T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
180970,Mead Vale,2024-01-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.51
180970,Mead Vale,2024-01-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.42
180970,Mead Vale,2024-01-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,6.44
180970,Mead Vale,2024-01-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,36.3
180970,Mead Vale,2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
180970,Mead Vale,2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
180970,Mead Vale,2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
180970,Mead Vale,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
180970,Mead Vale,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
180970,Mead Vale,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
180970,Mead Vale,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.16
180970,Mead Vale,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.42
180970,Mead Vale,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.96
180970,Mead Vale,2024-01-23T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.4
180970,Mead Vale,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.6
180970,Mead Vale,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
180970,Mead Vale,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
180970,Mead Vale,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
180970,Mead Vale,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
180970,Mead Vale,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
180970,Mead Vale,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.35
180970,Mead Vale,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.99
180970,Mead Vale,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.07
180970,Mead Vale,2024-01-23T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
180970,Mead Vale,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.9
180970,Mead Vale,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
180970,Mead Vale,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
180970,Mead Vale,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
180970,Mead Vale,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
180970,Mead Vale,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
180970,Mead Vale,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.8
180970,Mead Vale,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.75
180970,Mead Vale,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.9
180970,Mead Vale,2024-01-23T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
180970,Mead Vale,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
180970,Mead Vale,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
180970,Mead Vale,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
180970,Mead Vale,2024-01-23T06:20:00.000+00:00,transformer,,Temperature,C,20.6
180970,Mead Vale,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
180970,Mead Vale,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
180970,Mead Vale,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
180970,Mead Vale,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
180970,Mead Vale,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
180970,Mead Vale,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
180970,Mead Vale,2024-01-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
180970,Mead Vale,2024-01-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
180970,Mead Vale,2024-01-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
180970,Mead Vale,2024-01-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.31
180970,Mead Vale,2024-01-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.16
180970,Mead Vale,2024-01-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,4.94
180970,Mead Vale,2024-01-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,56.9
180970,Mead Vale,2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
180970,Mead Vale,2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
180970,Mead Vale,2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
180970,Mead Vale,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
180970,Mead Vale,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
180970,Mead Vale,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
180970,Mead Vale,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.47
180970,Mead Vale,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.18
180970,Mead Vale,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.38
180970,Mead Vale,2024-01-23T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
180970,Mead Vale,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
180970,Mead Vale,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
180970,Mead Vale,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
180970,Mead Vale,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
180970,Mead Vale,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
180970,Mead Vale,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
180970,Mead Vale,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.13
180970,Mead Vale,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.13
180970,Mead Vale,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.92
180970,Mead Vale,2024-01-23T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
180970,Mead Vale,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
180970,Mead Vale,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
180970,Mead Vale,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
180970,Mead Vale,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
180970,Mead Vale,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
180970,Mead Vale,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
180970,Mead Vale,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.69
180970,Mead Vale,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.59
180970,Mead Vale,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.76
180970,Mead Vale,2024-01-23T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
180970,Mead Vale,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
180970,Mead Vale,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
180970,Mead Vale,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
180970,Mead Vale,2024-01-23T06:10:00.000+00:00,transformer,,Temperature,C,20.6
180970,Mead Vale,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
180970,Mead Vale,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
180970,Mead Vale,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
180970,Mead Vale,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
180970,Mead Vale,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
180970,Mead Vale,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
180970,Mead Vale,2024-01-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
180970,Mead Vale,2024-01-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
180970,Mead Vale,2024-01-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
180970,Mead Vale,2024-01-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.3
