Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180970,Mead Vale,2024-01-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,8.9
180970,Mead Vale,2024-01-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,5.06
180970,Mead Vale,2024-01-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,29.2
180970,Mead Vale,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
180970,Mead Vale,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
180970,Mead Vale,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
180970,Mead Vale,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
180970,Mead Vale,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
180970,Mead Vale,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
180970,Mead Vale,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.26
180970,Mead Vale,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.16
180970,Mead Vale,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.86
180970,Mead Vale,2024-01-23T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
180970,Mead Vale,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.8
180970,Mead Vale,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
180970,Mead Vale,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
180970,Mead Vale,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
180970,Mead Vale,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
180970,Mead Vale,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
180970,Mead Vale,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.99
180970,Mead Vale,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.74
180970,Mead Vale,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.71
180970,Mead Vale,2024-01-23T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
180970,Mead Vale,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
180970,Mead Vale,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
180970,Mead Vale,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
180970,Mead Vale,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
180970,Mead Vale,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
180970,Mead Vale,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
180970,Mead Vale,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.73
180970,Mead Vale,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.16
180970,Mead Vale,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.8
180970,Mead Vale,2024-01-23T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
180970,Mead Vale,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
180970,Mead Vale,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
180970,Mead Vale,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
180970,Mead Vale,2024-01-23T06:00:00.000+00:00,transformer,,Temperature,C,20.6
180970,Mead Vale,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
180970,Mead Vale,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
180970,Mead Vale,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
180970,Mead Vale,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
180970,Mead Vale,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
180970,Mead Vale,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
180970,Mead Vale,2024-01-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
180970,Mead Vale,2024-01-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
180970,Mead Vale,2024-01-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
180970,Mead Vale,2024-01-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,6.98
180970,Mead Vale,2024-01-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.07
180970,Mead Vale,2024-01-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,6.37
180970,Mead Vale,2024-01-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,22.9
180970,Mead Vale,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
180970,Mead Vale,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
180970,Mead Vale,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
180970,Mead Vale,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
180970,Mead Vale,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
180970,Mead Vale,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
180970,Mead Vale,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.13
180970,Mead Vale,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.09
180970,Mead Vale,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.84
180970,Mead Vale,2024-01-23T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
180970,Mead Vale,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.6
180970,Mead Vale,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
180970,Mead Vale,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
180970,Mead Vale,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
180970,Mead Vale,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
180970,Mead Vale,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
180970,Mead Vale,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.16
180970,Mead Vale,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.56
180970,Mead Vale,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.09
180970,Mead Vale,2024-01-23T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
180970,Mead Vale,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
180970,Mead Vale,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
180970,Mead Vale,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
180970,Mead Vale,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
180970,Mead Vale,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
180970,Mead Vale,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
180970,Mead Vale,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.52
180970,Mead Vale,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.53
180970,Mead Vale,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.87
180970,Mead Vale,2024-01-23T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
180970,Mead Vale,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
180970,Mead Vale,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
180970,Mead Vale,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
180970,Mead Vale,2024-01-23T05:50:00.000+00:00,transformer,,Temperature,C,20.6
180970,Mead Vale,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
180970,Mead Vale,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
180970,Mead Vale,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
180970,Mead Vale,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
180970,Mead Vale,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
180970,Mead Vale,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
180970,Mead Vale,2024-01-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
180970,Mead Vale,2024-01-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
180970,Mead Vale,2024-01-23T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
180970,Mead Vale,2024-01-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.81
180970,Mead Vale,2024-01-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.18
180970,Mead Vale,2024-01-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,6.79
180970,Mead Vale,2024-01-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,18.9
180970,Mead Vale,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
180970,Mead Vale,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
180970,Mead Vale,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
180970,Mead Vale,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
180970,Mead Vale,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
180970,Mead Vale,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
180970,Mead Vale,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.29
180970,Mead Vale,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.22
180970,Mead Vale,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.92
180970,Mead Vale,2024-01-23T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
180970,Mead Vale,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.9
180970,Mead Vale,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
180970,Mead Vale,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
180970,Mead Vale,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
180970,Mead Vale,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
180970,Mead Vale,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
180970,Mead Vale,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.61
180970,Mead Vale,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.65
180970,Mead Vale,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.91
180970,Mead Vale,2024-01-23T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
180970,Mead Vale,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
180970,Mead Vale,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
180970,Mead Vale,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
180970,Mead Vale,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
180970,Mead Vale,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
180970,Mead Vale,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
180970,Mead Vale,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.29
180970,Mead Vale,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.39
180970,Mead Vale,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.33
180970,Mead Vale,2024-01-23T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
180970,Mead Vale,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
180970,Mead Vale,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
180970,Mead Vale,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
180970,Mead Vale,2024-01-23T05:40:00.000+00:00,transformer,,Temperature,C,20.6
180970,Mead Vale,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
180970,Mead Vale,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
180970,Mead Vale,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
180970,Mead Vale,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
180970,Mead Vale,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
180970,Mead Vale,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
180970,Mead Vale,2024-01-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
180970,Mead Vale,2024-01-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
180970,Mead Vale,2024-01-23T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
180970,Mead Vale,2024-01-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,7.2
180970,Mead Vale,2024-01-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.26
180970,Mead Vale,2024-01-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,6.16
180970,Mead Vale,2024-01-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,21.8
180970,Mead Vale,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
180970,Mead Vale,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
180970,Mead Vale,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
180970,Mead Vale,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
180970,Mead Vale,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
180970,Mead Vale,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
180970,Mead Vale,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.83
180970,Mead Vale,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.93
180970,Mead Vale,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.92
180970,Mead Vale,2024-01-23T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
180970,Mead Vale,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
180970,Mead Vale,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.9
180970,Mead Vale,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
180970,Mead Vale,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
180970,Mead Vale,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
180970,Mead Vale,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
180970,Mead Vale,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.79
180970,Mead Vale,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.74
180970,Mead Vale,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.49
180970,Mead Vale,2024-01-23T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
180970,Mead Vale,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.9
180970,Mead Vale,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
180970,Mead Vale,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
180970,Mead Vale,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
180970,Mead Vale,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
180970,Mead Vale,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
180970,Mead Vale,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.16
180970,Mead Vale,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.54
180970,Mead Vale,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.51
180970,Mead Vale,2024-01-23T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
180970,Mead Vale,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
180970,Mead Vale,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
180970,Mead Vale,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
180970,Mead Vale,2024-01-23T05:30:00.000+00:00,transformer,,Temperature,C,20.6
180970,Mead Vale,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
180970,Mead Vale,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
180970,Mead Vale,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
180970,Mead Vale,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
180970,Mead Vale,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
180970,Mead Vale,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
180970,Mead Vale,2024-01-23T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
180970,Mead Vale,2024-01-23T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
180970,Mead Vale,2024-01-23T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
180970,Mead Vale,2024-01-23T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.79
180970,Mead Vale,2024-01-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.21
180970,Mead Vale,2024-01-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,4.92
180970,Mead Vale,2024-01-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,23.5
180970,Mead Vale,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
180970,Mead Vale,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
180970,Mead Vale,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
180970,Mead Vale,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
180970,Mead Vale,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
180970,Mead Vale,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
180970,Mead Vale,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.73
180970,Mead Vale,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.03
180970,Mead Vale,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.06
180970,Mead Vale,2024-01-23T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
180970,Mead Vale,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
180970,Mead Vale,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
180970,Mead Vale,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
180970,Mead Vale,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
180970,Mead Vale,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
180970,Mead Vale,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
180970,Mead Vale,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.61
180970,Mead Vale,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.8
180970,Mead Vale,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.7
180970,Mead Vale,2024-01-23T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
180970,Mead Vale,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
180970,Mead Vale,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
180970,Mead Vale,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
180970,Mead Vale,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
180970,Mead Vale,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
180970,Mead Vale,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
180970,Mead Vale,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.64
180970,Mead Vale,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.32
180970,Mead Vale,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.59
180970,Mead Vale,2024-01-23T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
180970,Mead Vale,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
180970,Mead Vale,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
180970,Mead Vale,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
180970,Mead Vale,2024-01-23T05:20:00.000+00:00,transformer,,Temperature,C,20.6
180970,Mead Vale,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
180970,Mead Vale,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
180970,Mead Vale,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
180970,Mead Vale,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
180970,Mead Vale,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
180970,Mead Vale,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
180970,Mead Vale,2024-01-23T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
180970,Mead Vale,2024-01-23T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
180970,Mead Vale,2024-01-23T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
180970,Mead Vale,2024-01-23T05:20:00.000+00:00,busbar,,L3 Active Power,kW,5.98
180970,Mead Vale,2024-01-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.15
180970,Mead Vale,2024-01-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,4.36
180970,Mead Vale,2024-01-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,20.8
180970,Mead Vale,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
180970,Mead Vale,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
180970,Mead Vale,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
180970,Mead Vale,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
180970,Mead Vale,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
180970,Mead Vale,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
180970,Mead Vale,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.71
180970,Mead Vale,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.78
180970,Mead Vale,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.47
180970,Mead Vale,2024-01-23T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
180970,Mead Vale,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
180970,Mead Vale,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
180970,Mead Vale,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.3
180970,Mead Vale,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
180970,Mead Vale,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
180970,Mead Vale,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
180970,Mead Vale,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.71
180970,Mead Vale,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.64
180970,Mead Vale,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.34
180970,Mead Vale,2024-01-23T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
180970,Mead Vale,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
180970,Mead Vale,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
180970,Mead Vale,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
180970,Mead Vale,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
180970,Mead Vale,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
180970,Mead Vale,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
180970,Mead Vale,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.93
180970,Mead Vale,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.27
180970,Mead Vale,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.58
180970,Mead Vale,2024-01-23T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
180970,Mead Vale,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
180970,Mead Vale,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
180970,Mead Vale,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
180970,Mead Vale,2024-01-23T05:10:00.000+00:00,transformer,,Temperature,C,20.6
180970,Mead Vale,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
180970,Mead Vale,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
180970,Mead Vale,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
180970,Mead Vale,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
180970,Mead Vale,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
180970,Mead Vale,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
180970,Mead Vale,2024-01-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
180970,Mead Vale,2024-01-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
180970,Mead Vale,2024-01-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
180970,Mead Vale,2024-01-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.35
180970,Mead Vale,2024-01-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.7
180970,Mead Vale,2024-01-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.4
180970,Mead Vale,2024-01-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,18.8
180970,Mead Vale,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
180970,Mead Vale,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
180970,Mead Vale,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
180970,Mead Vale,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
180970,Mead Vale,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
180970,Mead Vale,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
180970,Mead Vale,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.94
180970,Mead Vale,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.01
180970,Mead Vale,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.12
180970,Mead Vale,2024-01-23T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
180970,Mead Vale,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
180970,Mead Vale,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.7
180970,Mead Vale,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.1
180970,Mead Vale,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
180970,Mead Vale,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
180970,Mead Vale,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
180970,Mead Vale,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.08
180970,Mead Vale,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.53
180970,Mead Vale,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.49
180970,Mead Vale,2024-01-23T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
180970,Mead Vale,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
180970,Mead Vale,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
180970,Mead Vale,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
180970,Mead Vale,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
180970,Mead Vale,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
180970,Mead Vale,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
180970,Mead Vale,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.37
180970,Mead Vale,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.57
180970,Mead Vale,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.66
180970,Mead Vale,2024-01-23T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
180970,Mead Vale,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
180970,Mead Vale,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
180970,Mead Vale,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
180970,Mead Vale,2024-01-23T05:00:00.000+00:00,transformer,,Temperature,C,20.6
180970,Mead Vale,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
180970,Mead Vale,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
180970,Mead Vale,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
180970,Mead Vale,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
180970,Mead Vale,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
180970,Mead Vale,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
180970,Mead Vale,2024-01-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
180970,Mead Vale,2024-01-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
180970,Mead Vale,2024-01-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
180970,Mead Vale,2024-01-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.4
180970,Mead Vale,2024-01-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.12
180970,Mead Vale,2024-01-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.27
180970,Mead Vale,2024-01-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,23.8
180970,Mead Vale,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
180970,Mead Vale,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
180970,Mead Vale,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
180970,Mead Vale,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
180970,Mead Vale,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
180970,Mead Vale,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
180970,Mead Vale,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.78
180970,Mead Vale,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.19
180970,Mead Vale,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.15
180970,Mead Vale,2024-01-23T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
180970,Mead Vale,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
180970,Mead Vale,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.9
180970,Mead Vale,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
180970,Mead Vale,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
180970,Mead Vale,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
180970,Mead Vale,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
180970,Mead Vale,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.01
180970,Mead Vale,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.69
180970,Mead Vale,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.62
180970,Mead Vale,2024-01-23T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
180970,Mead Vale,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
180970,Mead Vale,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
180970,Mead Vale,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
180970,Mead Vale,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
180970,Mead Vale,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
180970,Mead Vale,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
180970,Mead Vale,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.44
180970,Mead Vale,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.38
180970,Mead Vale,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.84
180970,Mead Vale,2024-01-23T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
180970,Mead Vale,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
180970,Mead Vale,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
180970,Mead Vale,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
180970,Mead Vale,2024-01-23T04:50:00.000+00:00,transformer,,Temperature,C,20.6
180970,Mead Vale,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
180970,Mead Vale,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
180970,Mead Vale,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
180970,Mead Vale,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
180970,Mead Vale,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
180970,Mead Vale,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
180970,Mead Vale,2024-01-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
180970,Mead Vale,2024-01-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
180970,Mead Vale,2024-01-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
180970,Mead Vale,2024-01-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.23
180970,Mead Vale,2024-01-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.26
180970,Mead Vale,2024-01-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.61
180970,Mead Vale,2024-01-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,29.8
180970,Mead Vale,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
180970,Mead Vale,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
180970,Mead Vale,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
180970,Mead Vale,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
180970,Mead Vale,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
180970,Mead Vale,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
180970,Mead Vale,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.8
180970,Mead Vale,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.97
180970,Mead Vale,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.24
180970,Mead Vale,2024-01-23T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
180970,Mead Vale,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
180970,Mead Vale,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.9
180970,Mead Vale,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
180970,Mead Vale,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
180970,Mead Vale,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
180970,Mead Vale,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
180970,Mead Vale,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.85
180970,Mead Vale,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.64
180970,Mead Vale,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.02
180970,Mead Vale,2024-01-23T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
180970,Mead Vale,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
180970,Mead Vale,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
180970,Mead Vale,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
180970,Mead Vale,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
180970,Mead Vale,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
180970,Mead Vale,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
180970,Mead Vale,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.73
180970,Mead Vale,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.75
180970,Mead Vale,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.91
180970,Mead Vale,2024-01-23T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
180970,Mead Vale,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
180970,Mead Vale,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
180970,Mead Vale,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
180970,Mead Vale,2024-01-23T04:40:00.000+00:00,transformer,,Temperature,C,20.6
180970,Mead Vale,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
180970,Mead Vale,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
180970,Mead Vale,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
180970,Mead Vale,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
180970,Mead Vale,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
180970,Mead Vale,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
180970,Mead Vale,2024-01-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
180970,Mead Vale,2024-01-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
180970,Mead Vale,2024-01-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
180970,Mead Vale,2024-01-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.38
180970,Mead Vale,2024-01-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.37
180970,Mead Vale,2024-01-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.17
180970,Mead Vale,2024-01-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,23.6
180970,Mead Vale,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
180970,Mead Vale,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
180970,Mead Vale,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
180970,Mead Vale,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
180970,Mead Vale,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
180970,Mead Vale,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
180970,Mead Vale,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.6
180970,Mead Vale,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.4
180970,Mead Vale,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.72
180970,Mead Vale,2024-01-23T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
180970,Mead Vale,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
180970,Mead Vale,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.1
180970,Mead Vale,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
180970,Mead Vale,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
180970,Mead Vale,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
180970,Mead Vale,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
180970,Mead Vale,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.42
180970,Mead Vale,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.84
180970,Mead Vale,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.59
180970,Mead Vale,2024-01-23T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
180970,Mead Vale,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
180970,Mead Vale,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
180970,Mead Vale,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
180970,Mead Vale,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
180970,Mead Vale,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
180970,Mead Vale,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
180970,Mead Vale,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.87
180970,Mead Vale,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.58
180970,Mead Vale,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.74
180970,Mead Vale,2024-01-23T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
180970,Mead Vale,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
180970,Mead Vale,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
180970,Mead Vale,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
180970,Mead Vale,2024-01-23T04:30:00.000+00:00,transformer,,Temperature,C,20.6
180970,Mead Vale,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
180970,Mead Vale,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
180970,Mead Vale,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
180970,Mead Vale,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
180970,Mead Vale,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
180970,Mead Vale,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
180970,Mead Vale,2024-01-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
180970,Mead Vale,2024-01-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
180970,Mead Vale,2024-01-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
180970,Mead Vale,2024-01-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.89
180970,Mead Vale,2024-01-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.82
180970,Mead Vale,2024-01-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.06
180970,Mead Vale,2024-01-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,17.2
180970,Mead Vale,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
180970,Mead Vale,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
180970,Mead Vale,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
180970,Mead Vale,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
180970,Mead Vale,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
180970,Mead Vale,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
180970,Mead Vale,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.71
180970,Mead Vale,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.39
180970,Mead Vale,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.85
180970,Mead Vale,2024-01-23T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
180970,Mead Vale,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
180970,Mead Vale,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
180970,Mead Vale,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
180970,Mead Vale,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
180970,Mead Vale,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
180970,Mead Vale,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
180970,Mead Vale,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.15
180970,Mead Vale,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.69
180970,Mead Vale,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.07
180970,Mead Vale,2024-01-23T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
180970,Mead Vale,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
180970,Mead Vale,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
180970,Mead Vale,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
180970,Mead Vale,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
180970,Mead Vale,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
180970,Mead Vale,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
180970,Mead Vale,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.28
180970,Mead Vale,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.07
180970,Mead Vale,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.78
180970,Mead Vale,2024-01-23T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
180970,Mead Vale,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
180970,Mead Vale,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
180970,Mead Vale,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
180970,Mead Vale,2024-01-23T04:20:00.000+00:00,transformer,,Temperature,C,20.6
180970,Mead Vale,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
180970,Mead Vale,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
180970,Mead Vale,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
180970,Mead Vale,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
180970,Mead Vale,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
180970,Mead Vale,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
180970,Mead Vale,2024-01-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
180970,Mead Vale,2024-01-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
180970,Mead Vale,2024-01-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
180970,Mead Vale,2024-01-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.14
180970,Mead Vale,2024-01-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.15
180970,Mead Vale,2024-01-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,4.7
180970,Mead Vale,2024-01-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,17.4
180970,Mead Vale,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
180970,Mead Vale,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
180970,Mead Vale,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
180970,Mead Vale,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
180970,Mead Vale,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
180970,Mead Vale,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
180970,Mead Vale,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.65
180970,Mead Vale,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.5
180970,Mead Vale,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.89
180970,Mead Vale,2024-01-23T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
180970,Mead Vale,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
180970,Mead Vale,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
180970,Mead Vale,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
180970,Mead Vale,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
180970,Mead Vale,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
180970,Mead Vale,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
180970,Mead Vale,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.11
180970,Mead Vale,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.52
180970,Mead Vale,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.42
180970,Mead Vale,2024-01-23T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
180970,Mead Vale,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
180970,Mead Vale,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
180970,Mead Vale,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
180970,Mead Vale,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
180970,Mead Vale,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
180970,Mead Vale,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
180970,Mead Vale,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.97
180970,Mead Vale,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.43
180970,Mead Vale,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.61
180970,Mead Vale,2024-01-23T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
180970,Mead Vale,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
180970,Mead Vale,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
180970,Mead Vale,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
180970,Mead Vale,2024-01-23T04:10:00.000+00:00,transformer,,Temperature,C,20.6
180970,Mead Vale,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
180970,Mead Vale,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
180970,Mead Vale,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
180970,Mead Vale,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
180970,Mead Vale,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
180970,Mead Vale,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
180970,Mead Vale,2024-01-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
180970,Mead Vale,2024-01-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
180970,Mead Vale,2024-01-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
180970,Mead Vale,2024-01-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.73
180970,Mead Vale,2024-01-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.45
180970,Mead Vale,2024-01-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,3.92
180970,Mead Vale,2024-01-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,19.4
180970,Mead Vale,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
180970,Mead Vale,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
180970,Mead Vale,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
180970,Mead Vale,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
180970,Mead Vale,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
180970,Mead Vale,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
180970,Mead Vale,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.86
180970,Mead Vale,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.41
180970,Mead Vale,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.02
180970,Mead Vale,2024-01-23T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
180970,Mead Vale,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
180970,Mead Vale,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
180970,Mead Vale,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
180970,Mead Vale,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
