Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180970,Mead Vale,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
180970,Mead Vale,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.29
180970,Mead Vale,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.64
180970,Mead Vale,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.56
180970,Mead Vale,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.82
180970,Mead Vale,2024-01-23T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
180970,Mead Vale,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
180970,Mead Vale,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
180970,Mead Vale,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.9
180970,Mead Vale,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
180970,Mead Vale,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
180970,Mead Vale,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
180970,Mead Vale,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.34
180970,Mead Vale,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.38
180970,Mead Vale,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.69
180970,Mead Vale,2024-01-23T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
180970,Mead Vale,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
180970,Mead Vale,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
180970,Mead Vale,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
180970,Mead Vale,2024-01-23T04:00:00.000+00:00,transformer,,Temperature,C,20.6
180970,Mead Vale,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
180970,Mead Vale,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
180970,Mead Vale,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
180970,Mead Vale,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
180970,Mead Vale,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
180970,Mead Vale,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
180970,Mead Vale,2024-01-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
180970,Mead Vale,2024-01-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
180970,Mead Vale,2024-01-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
180970,Mead Vale,2024-01-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.85
180970,Mead Vale,2024-01-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.35
180970,Mead Vale,2024-01-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.52
180970,Mead Vale,2024-01-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,17.6
180970,Mead Vale,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
180970,Mead Vale,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
180970,Mead Vale,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
180970,Mead Vale,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
180970,Mead Vale,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
180970,Mead Vale,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
180970,Mead Vale,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.82
180970,Mead Vale,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.39
180970,Mead Vale,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.32
180970,Mead Vale,2024-01-23T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
180970,Mead Vale,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
180970,Mead Vale,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
180970,Mead Vale,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
180970,Mead Vale,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
180970,Mead Vale,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
180970,Mead Vale,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.17
180970,Mead Vale,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.69
180970,Mead Vale,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.56
180970,Mead Vale,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.33
180970,Mead Vale,2024-01-23T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
180970,Mead Vale,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
180970,Mead Vale,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
180970,Mead Vale,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.2
180970,Mead Vale,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
180970,Mead Vale,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
180970,Mead Vale,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
180970,Mead Vale,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.61
180970,Mead Vale,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.3
180970,Mead Vale,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.87
180970,Mead Vale,2024-01-23T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.9
180970,Mead Vale,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
180970,Mead Vale,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
180970,Mead Vale,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
180970,Mead Vale,2024-01-23T03:50:00.000+00:00,transformer,,Temperature,C,20.6
180970,Mead Vale,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
180970,Mead Vale,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
180970,Mead Vale,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
180970,Mead Vale,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
180970,Mead Vale,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
180970,Mead Vale,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
180970,Mead Vale,2024-01-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
180970,Mead Vale,2024-01-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
180970,Mead Vale,2024-01-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
180970,Mead Vale,2024-01-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.12
180970,Mead Vale,2024-01-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.25
180970,Mead Vale,2024-01-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.51
180970,Mead Vale,2024-01-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,22.4
180970,Mead Vale,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
180970,Mead Vale,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
180970,Mead Vale,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
180970,Mead Vale,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
180970,Mead Vale,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
180970,Mead Vale,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
180970,Mead Vale,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.83
180970,Mead Vale,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.35
180970,Mead Vale,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.83
180970,Mead Vale,2024-01-23T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
180970,Mead Vale,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
180970,Mead Vale,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
180970,Mead Vale,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
180970,Mead Vale,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
180970,Mead Vale,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
180970,Mead Vale,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.17
180970,Mead Vale,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.85
180970,Mead Vale,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.54
180970,Mead Vale,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.38
180970,Mead Vale,2024-01-23T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
180970,Mead Vale,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
180970,Mead Vale,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
180970,Mead Vale,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.3
180970,Mead Vale,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
180970,Mead Vale,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
180970,Mead Vale,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
180970,Mead Vale,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.85
180970,Mead Vale,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.23
180970,Mead Vale,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.86
180970,Mead Vale,2024-01-23T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.8
180970,Mead Vale,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
180970,Mead Vale,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
180970,Mead Vale,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
180970,Mead Vale,2024-01-23T03:40:00.000+00:00,transformer,,Temperature,C,20.6
180970,Mead Vale,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
180970,Mead Vale,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
180970,Mead Vale,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
180970,Mead Vale,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
180970,Mead Vale,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
180970,Mead Vale,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
180970,Mead Vale,2024-01-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
180970,Mead Vale,2024-01-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
180970,Mead Vale,2024-01-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
180970,Mead Vale,2024-01-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.53
180970,Mead Vale,2024-01-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.13
180970,Mead Vale,2024-01-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,4.06
180970,Mead Vale,2024-01-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,17.4
180970,Mead Vale,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
180970,Mead Vale,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
180970,Mead Vale,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
180970,Mead Vale,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
180970,Mead Vale,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
180970,Mead Vale,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
180970,Mead Vale,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.68
180970,Mead Vale,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.43
180970,Mead Vale,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.75
180970,Mead Vale,2024-01-23T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
180970,Mead Vale,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
180970,Mead Vale,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
180970,Mead Vale,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
180970,Mead Vale,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
180970,Mead Vale,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
180970,Mead Vale,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
180970,Mead Vale,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.68
180970,Mead Vale,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.65
180970,Mead Vale,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.06
180970,Mead Vale,2024-01-23T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
180970,Mead Vale,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
180970,Mead Vale,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
180970,Mead Vale,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
180970,Mead Vale,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
180970,Mead Vale,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
180970,Mead Vale,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
180970,Mead Vale,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.6
180970,Mead Vale,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.07
180970,Mead Vale,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.9
180970,Mead Vale,2024-01-23T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
180970,Mead Vale,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
180970,Mead Vale,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
180970,Mead Vale,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
180970,Mead Vale,2024-01-23T03:30:00.000+00:00,transformer,,Temperature,C,20.6
180970,Mead Vale,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
180970,Mead Vale,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
180970,Mead Vale,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
180970,Mead Vale,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
180970,Mead Vale,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
180970,Mead Vale,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
180970,Mead Vale,2024-01-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
180970,Mead Vale,2024-01-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
180970,Mead Vale,2024-01-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
180970,Mead Vale,2024-01-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.96
180970,Mead Vale,2024-01-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.15
180970,Mead Vale,2024-01-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,3.72
180970,Mead Vale,2024-01-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,16.4
180970,Mead Vale,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
180970,Mead Vale,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
180970,Mead Vale,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
180970,Mead Vale,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
180970,Mead Vale,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
180970,Mead Vale,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
180970,Mead Vale,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.59
180970,Mead Vale,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.6
180970,Mead Vale,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.83
180970,Mead Vale,2024-01-23T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
180970,Mead Vale,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
180970,Mead Vale,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
180970,Mead Vale,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
180970,Mead Vale,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
180970,Mead Vale,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
180970,Mead Vale,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.39
180970,Mead Vale,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.82
180970,Mead Vale,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.63
180970,Mead Vale,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.8
180970,Mead Vale,2024-01-23T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
180970,Mead Vale,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
180970,Mead Vale,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
180970,Mead Vale,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
180970,Mead Vale,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
180970,Mead Vale,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
180970,Mead Vale,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
180970,Mead Vale,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.62
180970,Mead Vale,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.19
180970,Mead Vale,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.9
180970,Mead Vale,2024-01-23T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.0
180970,Mead Vale,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
180970,Mead Vale,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
180970,Mead Vale,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
180970,Mead Vale,2024-01-23T03:20:00.000+00:00,transformer,,Temperature,C,20.6
180970,Mead Vale,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
180970,Mead Vale,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
180970,Mead Vale,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
180970,Mead Vale,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
180970,Mead Vale,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
180970,Mead Vale,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
180970,Mead Vale,2024-01-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
180970,Mead Vale,2024-01-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
180970,Mead Vale,2024-01-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
180970,Mead Vale,2024-01-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,5.03
180970,Mead Vale,2024-01-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.41
180970,Mead Vale,2024-01-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,3.53
180970,Mead Vale,2024-01-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,17.8
180970,Mead Vale,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
180970,Mead Vale,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
180970,Mead Vale,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
180970,Mead Vale,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
180970,Mead Vale,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
180970,Mead Vale,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
180970,Mead Vale,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.55
180970,Mead Vale,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.68
180970,Mead Vale,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.75
180970,Mead Vale,2024-01-23T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
180970,Mead Vale,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
180970,Mead Vale,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
180970,Mead Vale,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
180970,Mead Vale,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
180970,Mead Vale,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
180970,Mead Vale,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.21
180970,Mead Vale,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.84
180970,Mead Vale,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.72
180970,Mead Vale,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.14
180970,Mead Vale,2024-01-23T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
180970,Mead Vale,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
180970,Mead Vale,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
180970,Mead Vale,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
180970,Mead Vale,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
180970,Mead Vale,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
180970,Mead Vale,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
180970,Mead Vale,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.56
180970,Mead Vale,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.47
180970,Mead Vale,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.83
180970,Mead Vale,2024-01-23T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
180970,Mead Vale,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
180970,Mead Vale,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
180970,Mead Vale,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
180970,Mead Vale,2024-01-23T03:10:00.000+00:00,transformer,,Temperature,C,20.6
180970,Mead Vale,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
180970,Mead Vale,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
180970,Mead Vale,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
180970,Mead Vale,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
180970,Mead Vale,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
180970,Mead Vale,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
180970,Mead Vale,2024-01-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
180970,Mead Vale,2024-01-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
180970,Mead Vale,2024-01-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
180970,Mead Vale,2024-01-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.95
180970,Mead Vale,2024-01-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.86
180970,Mead Vale,2024-01-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,3.72
180970,Mead Vale,2024-01-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,18.2
180970,Mead Vale,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
180970,Mead Vale,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
180970,Mead Vale,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
180970,Mead Vale,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
180970,Mead Vale,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
180970,Mead Vale,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
180970,Mead Vale,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.72
180970,Mead Vale,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.6
180970,Mead Vale,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.8
180970,Mead Vale,2024-01-23T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
180970,Mead Vale,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
180970,Mead Vale,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
180970,Mead Vale,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
180970,Mead Vale,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
180970,Mead Vale,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
180970,Mead Vale,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.14
180970,Mead Vale,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.88
180970,Mead Vale,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.56
180970,Mead Vale,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.33
180970,Mead Vale,2024-01-23T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
180970,Mead Vale,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
180970,Mead Vale,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
180970,Mead Vale,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.7
180970,Mead Vale,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
180970,Mead Vale,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
180970,Mead Vale,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
180970,Mead Vale,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.53
180970,Mead Vale,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.84
180970,Mead Vale,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.83
180970,Mead Vale,2024-01-23T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
180970,Mead Vale,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
180970,Mead Vale,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
180970,Mead Vale,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
180970,Mead Vale,2024-01-23T03:00:00.000+00:00,transformer,,Temperature,C,20.6
180970,Mead Vale,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
180970,Mead Vale,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
180970,Mead Vale,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
180970,Mead Vale,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
180970,Mead Vale,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
180970,Mead Vale,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
180970,Mead Vale,2024-01-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
180970,Mead Vale,2024-01-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
180970,Mead Vale,2024-01-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
180970,Mead Vale,2024-01-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.12
180970,Mead Vale,2024-01-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
180970,Mead Vale,2024-01-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,3.96
180970,Mead Vale,2024-01-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,18.9
180970,Mead Vale,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
180970,Mead Vale,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
180970,Mead Vale,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
180970,Mead Vale,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
180970,Mead Vale,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
180970,Mead Vale,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
180970,Mead Vale,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.72
180970,Mead Vale,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.61
180970,Mead Vale,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.86
180970,Mead Vale,2024-01-23T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
180970,Mead Vale,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
180970,Mead Vale,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
180970,Mead Vale,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
180970,Mead Vale,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
180970,Mead Vale,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
180970,Mead Vale,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
180970,Mead Vale,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.8
180970,Mead Vale,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.42
180970,Mead Vale,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.65
180970,Mead Vale,2024-01-23T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
180970,Mead Vale,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
180970,Mead Vale,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
180970,Mead Vale,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
180970,Mead Vale,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
180970,Mead Vale,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
180970,Mead Vale,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
180970,Mead Vale,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.57
180970,Mead Vale,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.41
180970,Mead Vale,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.82
180970,Mead Vale,2024-01-23T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
180970,Mead Vale,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
180970,Mead Vale,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
180970,Mead Vale,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
180970,Mead Vale,2024-01-23T02:50:00.000+00:00,transformer,,Temperature,C,20.7
180970,Mead Vale,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
180970,Mead Vale,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
180970,Mead Vale,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
180970,Mead Vale,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
180970,Mead Vale,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
180970,Mead Vale,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
180970,Mead Vale,2024-01-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
180970,Mead Vale,2024-01-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
180970,Mead Vale,2024-01-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
180970,Mead Vale,2024-01-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.09
180970,Mead Vale,2024-01-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.44
180970,Mead Vale,2024-01-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,4.34
180970,Mead Vale,2024-01-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,17.2
180970,Mead Vale,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
180970,Mead Vale,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
180970,Mead Vale,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
180970,Mead Vale,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
180970,Mead Vale,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
180970,Mead Vale,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
180970,Mead Vale,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.91
180970,Mead Vale,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.83
180970,Mead Vale,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.91
180970,Mead Vale,2024-01-23T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
180970,Mead Vale,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
180970,Mead Vale,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.3
180970,Mead Vale,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
180970,Mead Vale,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
180970,Mead Vale,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
180970,Mead Vale,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
180970,Mead Vale,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.63
180970,Mead Vale,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.5
180970,Mead Vale,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.69
180970,Mead Vale,2024-01-23T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
180970,Mead Vale,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
180970,Mead Vale,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
180970,Mead Vale,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.3
180970,Mead Vale,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
180970,Mead Vale,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
180970,Mead Vale,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
180970,Mead Vale,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.8
180970,Mead Vale,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.09
180970,Mead Vale,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.81
180970,Mead Vale,2024-01-23T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.4
180970,Mead Vale,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
180970,Mead Vale,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
180970,Mead Vale,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
180970,Mead Vale,2024-01-23T02:40:00.000+00:00,transformer,,Temperature,C,20.7
180970,Mead Vale,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
180970,Mead Vale,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
180970,Mead Vale,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
180970,Mead Vale,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
180970,Mead Vale,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
180970,Mead Vale,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
180970,Mead Vale,2024-01-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
180970,Mead Vale,2024-01-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
180970,Mead Vale,2024-01-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
180970,Mead Vale,2024-01-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.34
180970,Mead Vale,2024-01-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.43
180970,Mead Vale,2024-01-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,4.41
180970,Mead Vale,2024-01-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,17.9
180970,Mead Vale,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
180970,Mead Vale,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
180970,Mead Vale,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
180970,Mead Vale,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
180970,Mead Vale,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
180970,Mead Vale,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
180970,Mead Vale,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.83
180970,Mead Vale,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.94
180970,Mead Vale,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.94
180970,Mead Vale,2024-01-23T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
180970,Mead Vale,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
180970,Mead Vale,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
180970,Mead Vale,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
180970,Mead Vale,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
180970,Mead Vale,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
180970,Mead Vale,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
180970,Mead Vale,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.52
180970,Mead Vale,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.57
180970,Mead Vale,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.36
180970,Mead Vale,2024-01-23T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
180970,Mead Vale,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
180970,Mead Vale,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
180970,Mead Vale,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
180970,Mead Vale,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
180970,Mead Vale,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
180970,Mead Vale,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
180970,Mead Vale,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.76
180970,Mead Vale,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.22
180970,Mead Vale,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.77
180970,Mead Vale,2024-01-23T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.0
180970,Mead Vale,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
180970,Mead Vale,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
180970,Mead Vale,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
180970,Mead Vale,2024-01-23T02:30:00.000+00:00,transformer,,Temperature,C,20.7
180970,Mead Vale,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
180970,Mead Vale,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
180970,Mead Vale,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
180970,Mead Vale,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
180970,Mead Vale,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
180970,Mead Vale,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
180970,Mead Vale,2024-01-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
180970,Mead Vale,2024-01-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
180970,Mead Vale,2024-01-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
180970,Mead Vale,2024-01-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,5.11
180970,Mead Vale,2024-01-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.72
180970,Mead Vale,2024-01-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,5.07
180970,Mead Vale,2024-01-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,19.1
180970,Mead Vale,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
180970,Mead Vale,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
180970,Mead Vale,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
180970,Mead Vale,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
180970,Mead Vale,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
180970,Mead Vale,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
180970,Mead Vale,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.97
180970,Mead Vale,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.05
180970,Mead Vale,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.77
180970,Mead Vale,2024-01-23T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
180970,Mead Vale,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
180970,Mead Vale,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
180970,Mead Vale,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
180970,Mead Vale,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
180970,Mead Vale,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
180970,Mead Vale,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
180970,Mead Vale,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.68
180970,Mead Vale,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.56
180970,Mead Vale,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.1
180970,Mead Vale,2024-01-23T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
180970,Mead Vale,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
180970,Mead Vale,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
180970,Mead Vale,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
180970,Mead Vale,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
180970,Mead Vale,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
180970,Mead Vale,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
180970,Mead Vale,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.71
180970,Mead Vale,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.53
180970,Mead Vale,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.81
180970,Mead Vale,2024-01-23T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
180970,Mead Vale,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
180970,Mead Vale,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
180970,Mead Vale,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
180970,Mead Vale,2024-01-23T02:20:00.000+00:00,transformer,,Temperature,C,20.8
180970,Mead Vale,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
180970,Mead Vale,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
180970,Mead Vale,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
180970,Mead Vale,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
180970,Mead Vale,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
180970,Mead Vale,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
180970,Mead Vale,2024-01-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
180970,Mead Vale,2024-01-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
180970,Mead Vale,2024-01-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
180970,Mead Vale,2024-01-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.36
180970,Mead Vale,2024-01-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.13
180970,Mead Vale,2024-01-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,5.69
180970,Mead Vale,2024-01-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,18.9
180970,Mead Vale,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
180970,Mead Vale,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
180970,Mead Vale,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
180970,Mead Vale,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
180970,Mead Vale,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
180970,Mead Vale,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
180970,Mead Vale,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.77
180970,Mead Vale,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.03
180970,Mead Vale,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.83
180970,Mead Vale,2024-01-23T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
180970,Mead Vale,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
180970,Mead Vale,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
180970,Mead Vale,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
180970,Mead Vale,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
180970,Mead Vale,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
180970,Mead Vale,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
180970,Mead Vale,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.85
180970,Mead Vale,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.49
180970,Mead Vale,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.12
180970,Mead Vale,2024-01-23T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
180970,Mead Vale,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
180970,Mead Vale,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
180970,Mead Vale,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.7
180970,Mead Vale,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
180970,Mead Vale,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
180970,Mead Vale,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
180970,Mead Vale,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.79
180970,Mead Vale,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.71
180970,Mead Vale,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.59
180970,Mead Vale,2024-01-23T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
180970,Mead Vale,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
180970,Mead Vale,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
180970,Mead Vale,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
180970,Mead Vale,2024-01-23T02:10:00.000+00:00,transformer,,Temperature,C,20.8
180970,Mead Vale,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
180970,Mead Vale,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
180970,Mead Vale,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
180970,Mead Vale,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
180970,Mead Vale,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
180970,Mead Vale,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
180970,Mead Vale,2024-01-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
180970,Mead Vale,2024-01-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
180970,Mead Vale,2024-01-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
180970,Mead Vale,2024-01-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.41
180970,Mead Vale,2024-01-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.23
180970,Mead Vale,2024-01-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.55
180970,Mead Vale,2024-01-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,22.8
180970,Mead Vale,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
180970,Mead Vale,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
180970,Mead Vale,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
180970,Mead Vale,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
180970,Mead Vale,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
180970,Mead Vale,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
180970,Mead Vale,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.83
180970,Mead Vale,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.75
180970,Mead Vale,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.79
180970,Mead Vale,2024-01-23T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
180970,Mead Vale,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
180970,Mead Vale,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.7
180970,Mead Vale,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
180970,Mead Vale,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
180970,Mead Vale,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
180970,Mead Vale,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
180970,Mead Vale,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.74
180970,Mead Vale,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.66
180970,Mead Vale,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.96
180970,Mead Vale,2024-01-23T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
180970,Mead Vale,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
180970,Mead Vale,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
180970,Mead Vale,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.9
180970,Mead Vale,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
180970,Mead Vale,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
180970,Mead Vale,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
180970,Mead Vale,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.65
180970,Mead Vale,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.81
180970,Mead Vale,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.56
180970,Mead Vale,2024-01-23T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
180970,Mead Vale,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
