Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180970,Mead Vale,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
180970,Mead Vale,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
180970,Mead Vale,2024-01-23T02:00:00.000+00:00,transformer,,Temperature,C,20.8
180970,Mead Vale,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
180970,Mead Vale,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
180970,Mead Vale,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
180970,Mead Vale,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
180970,Mead Vale,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
180970,Mead Vale,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
180970,Mead Vale,2024-01-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
180970,Mead Vale,2024-01-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
180970,Mead Vale,2024-01-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
180970,Mead Vale,2024-01-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.22
180970,Mead Vale,2024-01-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.23
180970,Mead Vale,2024-01-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.32
180970,Mead Vale,2024-01-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,24.2
180970,Mead Vale,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
180970,Mead Vale,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
180970,Mead Vale,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
180970,Mead Vale,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
180970,Mead Vale,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
180970,Mead Vale,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
180970,Mead Vale,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.63
180970,Mead Vale,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.85
180970,Mead Vale,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.97
180970,Mead Vale,2024-01-23T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
180970,Mead Vale,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
180970,Mead Vale,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.9
180970,Mead Vale,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
180970,Mead Vale,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
180970,Mead Vale,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
180970,Mead Vale,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
180970,Mead Vale,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.66
180970,Mead Vale,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.87
180970,Mead Vale,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.51
180970,Mead Vale,2024-01-23T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
180970,Mead Vale,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
180970,Mead Vale,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
180970,Mead Vale,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.1
180970,Mead Vale,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
180970,Mead Vale,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
180970,Mead Vale,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
180970,Mead Vale,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.37
180970,Mead Vale,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.18
180970,Mead Vale,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.6
180970,Mead Vale,2024-01-23T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
180970,Mead Vale,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
180970,Mead Vale,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
180970,Mead Vale,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
180970,Mead Vale,2024-01-23T01:50:00.000+00:00,transformer,,Temperature,C,20.8
180970,Mead Vale,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
180970,Mead Vale,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
180970,Mead Vale,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
180970,Mead Vale,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
180970,Mead Vale,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
180970,Mead Vale,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
180970,Mead Vale,2024-01-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
180970,Mead Vale,2024-01-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
180970,Mead Vale,2024-01-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
180970,Mead Vale,2024-01-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.65
180970,Mead Vale,2024-01-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.91
180970,Mead Vale,2024-01-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.09
180970,Mead Vale,2024-01-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,26.8
180970,Mead Vale,2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
180970,Mead Vale,2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
180970,Mead Vale,2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
180970,Mead Vale,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
180970,Mead Vale,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
180970,Mead Vale,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
180970,Mead Vale,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.93
180970,Mead Vale,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.65
180970,Mead Vale,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.05
180970,Mead Vale,2024-01-23T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
180970,Mead Vale,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
180970,Mead Vale,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.3
180970,Mead Vale,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
180970,Mead Vale,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
180970,Mead Vale,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
180970,Mead Vale,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
180970,Mead Vale,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.72
180970,Mead Vale,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.87
180970,Mead Vale,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.57
180970,Mead Vale,2024-01-23T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
180970,Mead Vale,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
180970,Mead Vale,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
180970,Mead Vale,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.9
180970,Mead Vale,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
180970,Mead Vale,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
180970,Mead Vale,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
180970,Mead Vale,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.6
180970,Mead Vale,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.04
180970,Mead Vale,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.59
180970,Mead Vale,2024-01-23T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
180970,Mead Vale,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
180970,Mead Vale,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
180970,Mead Vale,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
180970,Mead Vale,2024-01-23T01:40:00.000+00:00,transformer,,Temperature,C,20.8
180970,Mead Vale,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
180970,Mead Vale,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
180970,Mead Vale,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
180970,Mead Vale,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
180970,Mead Vale,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
180970,Mead Vale,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
180970,Mead Vale,2024-01-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
180970,Mead Vale,2024-01-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
180970,Mead Vale,2024-01-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
180970,Mead Vale,2024-01-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,5.25
180970,Mead Vale,2024-01-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.56
180970,Mead Vale,2024-01-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.21
180970,Mead Vale,2024-01-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,22.8
180970,Mead Vale,2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
180970,Mead Vale,2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
180970,Mead Vale,2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
180970,Mead Vale,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
180970,Mead Vale,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
180970,Mead Vale,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
180970,Mead Vale,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.15
180970,Mead Vale,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.08
180970,Mead Vale,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.44
180970,Mead Vale,2024-01-23T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
180970,Mead Vale,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
180970,Mead Vale,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.9
180970,Mead Vale,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
180970,Mead Vale,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
180970,Mead Vale,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
180970,Mead Vale,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
180970,Mead Vale,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.61
180970,Mead Vale,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.84
180970,Mead Vale,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.61
180970,Mead Vale,2024-01-23T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
180970,Mead Vale,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
180970,Mead Vale,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
180970,Mead Vale,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.1
180970,Mead Vale,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
180970,Mead Vale,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
180970,Mead Vale,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
180970,Mead Vale,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.64
180970,Mead Vale,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.1
180970,Mead Vale,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.57
180970,Mead Vale,2024-01-23T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
180970,Mead Vale,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
180970,Mead Vale,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
180970,Mead Vale,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
180970,Mead Vale,2024-01-23T01:30:00.000+00:00,transformer,,Temperature,C,20.8
180970,Mead Vale,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
180970,Mead Vale,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
180970,Mead Vale,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
180970,Mead Vale,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
180970,Mead Vale,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
180970,Mead Vale,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
180970,Mead Vale,2024-01-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
180970,Mead Vale,2024-01-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
180970,Mead Vale,2024-01-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
180970,Mead Vale,2024-01-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,5.41
180970,Mead Vale,2024-01-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.02
180970,Mead Vale,2024-01-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,7.62
180970,Mead Vale,2024-01-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,24.0
180970,Mead Vale,2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
180970,Mead Vale,2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
180970,Mead Vale,2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
180970,Mead Vale,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
180970,Mead Vale,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
180970,Mead Vale,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
180970,Mead Vale,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.11
180970,Mead Vale,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.13
180970,Mead Vale,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.12
180970,Mead Vale,2024-01-23T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
180970,Mead Vale,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
180970,Mead Vale,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.4
180970,Mead Vale,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
180970,Mead Vale,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
180970,Mead Vale,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
180970,Mead Vale,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
180970,Mead Vale,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.71
180970,Mead Vale,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.85
180970,Mead Vale,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.83
180970,Mead Vale,2024-01-23T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
180970,Mead Vale,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
180970,Mead Vale,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
180970,Mead Vale,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.9
180970,Mead Vale,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
180970,Mead Vale,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
180970,Mead Vale,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
180970,Mead Vale,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.73
180970,Mead Vale,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.09
180970,Mead Vale,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.69
180970,Mead Vale,2024-01-23T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
180970,Mead Vale,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
180970,Mead Vale,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
180970,Mead Vale,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
180970,Mead Vale,2024-01-23T01:20:00.000+00:00,transformer,,Temperature,C,20.8
180970,Mead Vale,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
180970,Mead Vale,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
180970,Mead Vale,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
180970,Mead Vale,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
180970,Mead Vale,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
180970,Mead Vale,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
180970,Mead Vale,2024-01-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
180970,Mead Vale,2024-01-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
180970,Mead Vale,2024-01-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
180970,Mead Vale,2024-01-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,5.54
180970,Mead Vale,2024-01-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.06
180970,Mead Vale,2024-01-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,9.64
180970,Mead Vale,2024-01-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,22.8
180970,Mead Vale,2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
180970,Mead Vale,2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
180970,Mead Vale,2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
180970,Mead Vale,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
180970,Mead Vale,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
180970,Mead Vale,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
180970,Mead Vale,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.23
180970,Mead Vale,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.04
180970,Mead Vale,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.15
180970,Mead Vale,2024-01-23T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
180970,Mead Vale,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.7
180970,Mead Vale,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.8
180970,Mead Vale,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
180970,Mead Vale,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
180970,Mead Vale,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
180970,Mead Vale,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.17
180970,Mead Vale,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.69
180970,Mead Vale,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.75
180970,Mead Vale,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.52
180970,Mead Vale,2024-01-23T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
180970,Mead Vale,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
180970,Mead Vale,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
180970,Mead Vale,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
180970,Mead Vale,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
180970,Mead Vale,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
180970,Mead Vale,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
180970,Mead Vale,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.85
180970,Mead Vale,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.2
180970,Mead Vale,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.59
180970,Mead Vale,2024-01-23T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
180970,Mead Vale,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
180970,Mead Vale,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
180970,Mead Vale,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
180970,Mead Vale,2024-01-23T01:10:00.000+00:00,transformer,,Temperature,C,20.8
180970,Mead Vale,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
180970,Mead Vale,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
180970,Mead Vale,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
180970,Mead Vale,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
180970,Mead Vale,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
180970,Mead Vale,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
180970,Mead Vale,2024-01-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
180970,Mead Vale,2024-01-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
180970,Mead Vale,2024-01-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
180970,Mead Vale,2024-01-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.77
180970,Mead Vale,2024-01-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.99
180970,Mead Vale,2024-01-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,9.26
180970,Mead Vale,2024-01-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,21.5
180970,Mead Vale,2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
180970,Mead Vale,2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
180970,Mead Vale,2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
180970,Mead Vale,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
180970,Mead Vale,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
180970,Mead Vale,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
180970,Mead Vale,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.53
180970,Mead Vale,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.05
180970,Mead Vale,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.31
180970,Mead Vale,2024-01-23T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
180970,Mead Vale,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.8
180970,Mead Vale,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
180970,Mead Vale,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
180970,Mead Vale,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
180970,Mead Vale,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
180970,Mead Vale,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.17
180970,Mead Vale,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.69
180970,Mead Vale,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.78
180970,Mead Vale,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.68
180970,Mead Vale,2024-01-23T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
180970,Mead Vale,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
180970,Mead Vale,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
180970,Mead Vale,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.9
180970,Mead Vale,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
180970,Mead Vale,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
180970,Mead Vale,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
180970,Mead Vale,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.91
180970,Mead Vale,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.13
180970,Mead Vale,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.63
180970,Mead Vale,2024-01-23T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
180970,Mead Vale,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
180970,Mead Vale,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
180970,Mead Vale,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
180970,Mead Vale,2024-01-23T01:00:00.000+00:00,transformer,,Temperature,C,20.8
180970,Mead Vale,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
180970,Mead Vale,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
180970,Mead Vale,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
180970,Mead Vale,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
180970,Mead Vale,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
180970,Mead Vale,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
180970,Mead Vale,2024-01-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
180970,Mead Vale,2024-01-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
180970,Mead Vale,2024-01-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
180970,Mead Vale,2024-01-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.13
180970,Mead Vale,2024-01-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.96
180970,Mead Vale,2024-01-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,9.61
180970,Mead Vale,2024-01-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,21.4
180970,Mead Vale,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
180970,Mead Vale,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
180970,Mead Vale,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
180970,Mead Vale,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
180970,Mead Vale,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
180970,Mead Vale,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
180970,Mead Vale,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.41
180970,Mead Vale,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.02
180970,Mead Vale,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.4
180970,Mead Vale,2024-01-23T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
180970,Mead Vale,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.4
180970,Mead Vale,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.8
180970,Mead Vale,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
180970,Mead Vale,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
180970,Mead Vale,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
180970,Mead Vale,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
180970,Mead Vale,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.79
180970,Mead Vale,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.65
180970,Mead Vale,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.96
180970,Mead Vale,2024-01-23T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
180970,Mead Vale,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
180970,Mead Vale,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
180970,Mead Vale,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.5
180970,Mead Vale,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
180970,Mead Vale,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
180970,Mead Vale,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
180970,Mead Vale,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.69
180970,Mead Vale,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.08
180970,Mead Vale,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.85
180970,Mead Vale,2024-01-23T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.3
180970,Mead Vale,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
180970,Mead Vale,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
180970,Mead Vale,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
180970,Mead Vale,2024-01-23T00:50:00.000+00:00,transformer,,Temperature,C,20.8
180970,Mead Vale,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
180970,Mead Vale,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
180970,Mead Vale,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
180970,Mead Vale,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
180970,Mead Vale,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
180970,Mead Vale,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
180970,Mead Vale,2024-01-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
180970,Mead Vale,2024-01-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
180970,Mead Vale,2024-01-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
180970,Mead Vale,2024-01-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,5.89
180970,Mead Vale,2024-01-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.75
180970,Mead Vale,2024-01-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,10.22
180970,Mead Vale,2024-01-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,23.6
180970,Mead Vale,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
180970,Mead Vale,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
180970,Mead Vale,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
180970,Mead Vale,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
180970,Mead Vale,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
180970,Mead Vale,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
180970,Mead Vale,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.23
180970,Mead Vale,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.39
180970,Mead Vale,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.28
180970,Mead Vale,2024-01-23T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
180970,Mead Vale,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
180970,Mead Vale,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.1
180970,Mead Vale,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
180970,Mead Vale,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
180970,Mead Vale,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
180970,Mead Vale,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
180970,Mead Vale,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.71
180970,Mead Vale,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.4
180970,Mead Vale,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.85
180970,Mead Vale,2024-01-23T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
180970,Mead Vale,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
180970,Mead Vale,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
180970,Mead Vale,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.6
180970,Mead Vale,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
180970,Mead Vale,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
180970,Mead Vale,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
180970,Mead Vale,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.79
180970,Mead Vale,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.92
180970,Mead Vale,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.9
180970,Mead Vale,2024-01-23T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.1
180970,Mead Vale,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
180970,Mead Vale,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
180970,Mead Vale,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
180970,Mead Vale,2024-01-23T00:40:00.000+00:00,transformer,,Temperature,C,20.8
180970,Mead Vale,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
180970,Mead Vale,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
180970,Mead Vale,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
180970,Mead Vale,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
180970,Mead Vale,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
180970,Mead Vale,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
180970,Mead Vale,2024-01-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
180970,Mead Vale,2024-01-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
180970,Mead Vale,2024-01-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
180970,Mead Vale,2024-01-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,5.74
180970,Mead Vale,2024-01-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.72
180970,Mead Vale,2024-01-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,9.03
180970,Mead Vale,2024-01-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,23.0
180970,Mead Vale,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
180970,Mead Vale,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
180970,Mead Vale,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
180970,Mead Vale,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
180970,Mead Vale,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
180970,Mead Vale,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
180970,Mead Vale,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.17
180970,Mead Vale,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.34
180970,Mead Vale,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.09
180970,Mead Vale,2024-01-23T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
180970,Mead Vale,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.7
180970,Mead Vale,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
180970,Mead Vale,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
180970,Mead Vale,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
180970,Mead Vale,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
180970,Mead Vale,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
180970,Mead Vale,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.94
180970,Mead Vale,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.47
180970,Mead Vale,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.94
180970,Mead Vale,2024-01-23T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
180970,Mead Vale,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
180970,Mead Vale,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
180970,Mead Vale,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.3
180970,Mead Vale,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
180970,Mead Vale,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
180970,Mead Vale,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
180970,Mead Vale,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.87
180970,Mead Vale,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.99
180970,Mead Vale,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.83
180970,Mead Vale,2024-01-23T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
180970,Mead Vale,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
180970,Mead Vale,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
180970,Mead Vale,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
180970,Mead Vale,2024-01-23T00:30:00.000+00:00,transformer,,Temperature,C,20.8
180970,Mead Vale,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
180970,Mead Vale,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
180970,Mead Vale,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
180970,Mead Vale,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
180970,Mead Vale,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
180970,Mead Vale,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
180970,Mead Vale,2024-01-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
180970,Mead Vale,2024-01-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
180970,Mead Vale,2024-01-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
180970,Mead Vale,2024-01-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,5.97
180970,Mead Vale,2024-01-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.8
180970,Mead Vale,2024-01-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,6.86
180970,Mead Vale,2024-01-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,21.0
180970,Mead Vale,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
180970,Mead Vale,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
180970,Mead Vale,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
180970,Mead Vale,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
180970,Mead Vale,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
180970,Mead Vale,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
180970,Mead Vale,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.41
180970,Mead Vale,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.19
180970,Mead Vale,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.27
180970,Mead Vale,2024-01-23T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
180970,Mead Vale,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.3
180970,Mead Vale,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.4
180970,Mead Vale,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
180970,Mead Vale,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
180970,Mead Vale,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
180970,Mead Vale,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
180970,Mead Vale,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.81
180970,Mead Vale,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.66
180970,Mead Vale,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.09
180970,Mead Vale,2024-01-23T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
180970,Mead Vale,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
180970,Mead Vale,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
180970,Mead Vale,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
180970,Mead Vale,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
180970,Mead Vale,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
180970,Mead Vale,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
180970,Mead Vale,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.87
180970,Mead Vale,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.17
180970,Mead Vale,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.85
180970,Mead Vale,2024-01-23T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
180970,Mead Vale,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
180970,Mead Vale,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
180970,Mead Vale,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
180970,Mead Vale,2024-01-23T00:20:00.000+00:00,transformer,,Temperature,C,20.8
180970,Mead Vale,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
180970,Mead Vale,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
180970,Mead Vale,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
180970,Mead Vale,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
180970,Mead Vale,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
180970,Mead Vale,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
180970,Mead Vale,2024-01-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
180970,Mead Vale,2024-01-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
180970,Mead Vale,2024-01-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
180970,Mead Vale,2024-01-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,6.09
180970,Mead Vale,2024-01-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.01
180970,Mead Vale,2024-01-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,5.21
180970,Mead Vale,2024-01-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,22.0
180970,Mead Vale,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
180970,Mead Vale,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
180970,Mead Vale,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
180970,Mead Vale,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
180970,Mead Vale,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
180970,Mead Vale,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
180970,Mead Vale,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.51
180970,Mead Vale,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.88
180970,Mead Vale,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.35
180970,Mead Vale,2024-01-23T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
180970,Mead Vale,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.5
180970,Mead Vale,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.3
180970,Mead Vale,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
180970,Mead Vale,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
180970,Mead Vale,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
180970,Mead Vale,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.45
180970,Mead Vale,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.89
180970,Mead Vale,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.02
180970,Mead Vale,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.3
180970,Mead Vale,2024-01-23T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
180970,Mead Vale,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
180970,Mead Vale,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
180970,Mead Vale,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.7
180970,Mead Vale,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
180970,Mead Vale,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
180970,Mead Vale,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
180970,Mead Vale,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.98
180970,Mead Vale,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.1
180970,Mead Vale,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.93
180970,Mead Vale,2024-01-23T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
180970,Mead Vale,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
180970,Mead Vale,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.9
180970,Mead Vale,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
180970,Mead Vale,2024-01-23T00:10:00.000+00:00,transformer,,Temperature,C,20.8
180970,Mead Vale,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
180970,Mead Vale,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
180970,Mead Vale,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
180970,Mead Vale,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
180970,Mead Vale,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
180970,Mead Vale,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
180970,Mead Vale,2024-01-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
180970,Mead Vale,2024-01-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
180970,Mead Vale,2024-01-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
180970,Mead Vale,2024-01-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.39
180970,Mead Vale,2024-01-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.01
180970,Mead Vale,2024-01-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,6.58
180970,Mead Vale,2024-01-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,29.4
180970,Mead Vale,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
180970,Mead Vale,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
180970,Mead Vale,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
180970,Mead Vale,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
180970,Mead Vale,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
180970,Mead Vale,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
180970,Mead Vale,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.24
180970,Mead Vale,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.62
180970,Mead Vale,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.21
180970,Mead Vale,2024-01-23T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
180970,Mead Vale,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.8
180970,Mead Vale,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.3
180970,Mead Vale,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
180970,Mead Vale,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
180970,Mead Vale,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
180970,Mead Vale,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.28
180970,Mead Vale,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.65
180970,Mead Vale,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.89
180970,Mead Vale,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.51
180970,Mead Vale,2024-01-23T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
180970,Mead Vale,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
180970,Mead Vale,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
180970,Mead Vale,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.3
180970,Mead Vale,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
180970,Mead Vale,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
180970,Mead Vale,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
180970,Mead Vale,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.11
180970,Mead Vale,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.67
180970,Mead Vale,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.89
180970,Mead Vale,2024-01-23T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
180970,Mead Vale,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
180970,Mead Vale,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
180970,Mead Vale,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
180970,Mead Vale,2024-01-23T00:00:00.000+00:00,transformer,,Temperature,C,20.8
180970,Mead Vale,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
180970,Mead Vale,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
180970,Mead Vale,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
180970,Mead Vale,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
180970,Mead Vale,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
180970,Mead Vale,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
180970,Mead Vale,2024-01-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
180970,Mead Vale,2024-01-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
180970,Mead Vale,2024-01-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
180970,Mead Vale,2024-01-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
180970,Mead Vale,2024-01-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.18
180970,Mead Vale,2024-01-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,8.61
180970,Mead Vale,2024-01-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,23.8
180970,Mead Vale,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
180970,Mead Vale,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
180970,Mead Vale,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
